Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,45,509.0,60.0,3.5,15.7,181.0,311.59,251.07
2018,5,3,18,0,439.0,52.0,3.4,15.0,132.0,245.8,193.15
2018,5,3,18,15,326.0,41.0,3.4,14.35,90.0,169.74,126.9
2018,5,3,18,30,213.0,30.0,3.4,13.7,48.0,105.9,65.06
2018,5,3,18,45,119.5,17.5,3.35,13.05,26.5,43.01,0.0
2018,5,3,19,0,26.0,5.0,3.3,12.4,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,3.3,12.1,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,4,5,15,40.0,11.5,1.8,8.75,14.0,10.96,0.0
2018,5,4,5,30,80.0,23.0,2.1,9.3,28.0,19.08,1.78
2018,5,4,5,45,167.5,37.5,2.4,9.9,60.5,29.09,19.27
2018,5,4,6,0,255.0,52.0,2.7,10.5,93.0,39.58,29.56
2018,5,4,6,15,355.5,63.5,2.8,11.1,143.0,47.32,36.92
2018,5,4,6,30,456.0,75.0,2.9,11.7,193.0,55.4,44.35
2018,5,4,6,45,547.0,78.5,2.95,12.3,251.0,55.15,44.09
2018,5,4,7,0,638.0,82.0,3.0,12.9,309.0,70.71,44.59
2018,5,4,7,15,656.0,91.5,2.85,13.6,356.5,120.6,70.78
2018,5,4,7,30,674.0,101.0,2.7,14.3,404.0,172.81,109.6
2018,5,4,7,45,720.5,101.5,2.5,15.0,459.5,225.51,152.75
2018,5,4,8,0,767.0,102.0,2.3,15.7,515.0,287.15,205.28
2018,5,4,8,15,782.5,107.0,2.1,16.45,562.0,343.33,254.35
2018,5,4,8,30,798.0,112.0,1.9,17.2,609.0,400.59,302.98
2018,5,4,8,45,759.0,135.5,1.7,17.9,635.0,448.43,342.99
2018,5,4,9,0,720.0,159.0,1.5,18.6,661.0,494.42,379.15
2018,5,4,9,15,686.5,184.5,1.4,19.3,685.0,540.19,413.34
2018,5,4,9,30,653.0,210.0,1.3,20.0,709.0,581.55,442.55
2018,5,4,9,45,673.5,213.0,1.2,20.7,747.5,632.96,478.14
2018,5,4,10,0,694.0,216.0,1.1,21.4,786.0,684.82,512.56
2018,5,4,10,15,803.5,166.0,1.15,22.05,846.5,752.32,560.12
2018,5,4,10,30,913.0,116.0,1.2,22.7,907.0,823.16,605.85
2018,5,4,10,45,916.5,117.5,1.2,23.35,927.0,863.59,629.33
2018,5,4,11,0,920.0,119.0,1.2,24.0,947.0,901.46,651.14
2018,5,4,11,15,888.0,140.5,1.25,24.5,948.5,924.43,664.37
2018,5,4,11,30,856.0,162.0,1.3,25.0,950.0,949.52,679.1
2018,5,4,11,45,732.0,239.5,1.3,25.5,916.0,938.85,670.55
2018,5,4,12,0,608.0,317.0,1.3,26.0,882.0,914.87,651.3
2018,5,4,12,15,585.0,330.5,1.25,26.4,872.5,921.22,653.27
2018,5,4,12,30,562.0,344.0,1.2,26.8,863.0,924.25,652.8
2018,5,4,12,45,544.0,345.5,1.15,27.15,843.5,917.27,646.69
2018,5,4,13,0,526.0,347.0,1.1,27.5,824.0,907.57,639.07
2018,5,4,13,15,578.0,313.0,1.15,27.65,827.5,929.14,655.24
2018,5,4,13,30,630.0,279.0,1.2,27.8,831.0,949.92,670.53
2018,5,4,13,45,620.0,272.0,1.25,27.9,802.0,931.48,659.96
2018,5,4,14,0,610.0,265.0,1.3,28.0,773.0,910.35,648.13
2018,5,4,14,15,655.0,230.5,1.5,27.95,757.5,912.24,654.75
2018,5,4,14,30,700.0,196.0,1.7,27.9,742.0,908.85,656.22
2018,5,4,14,45,761.0,160.0,1.85,27.85,727.0,913.02,662.0
2018,5,4,15,0,822.0,124.0,2.0,27.8,712.0,906.65,660.93
2018,5,4,15,15,817.0,115.0,2.0,27.8,669.5,869.85,638.37
2018,5,4,15,30,812.0,106.0,2.0,27.8,627.0,830.33,614.08
2018,5,4,15,45,798.0,103.5,2.3,27.2,584.0,788.32,591.5
2018,5,4,16,0,784.0,101.0,2.6,26.6,541.0,744.67,566.63
2018,5,4,16,15,759.5,98.5,2.75,25.9,492.0,691.79,533.55
2018,5,4,16,30,735.0,96.0,2.9,25.2,443.0,641.58,500.82
2018,5,4,16,45,702.5,90.5,3.0,24.5,391.0,580.01,457.0
2018,5,4,17,0,670.0,85.0,3.1,23.8,339.0,519.7,412.37
2018,5,4,17,15,625.0,78.5,3.1,22.65,287.5,452.91,361.26
2018,5,4,17,30,580.0,72.0,3.1,21.5,236.0,389.39,310.5
2018,5,4,17,45,512.0,62.5,3.15,20.4,185.5,315.89,249.82
2018,5,4,18,0,444.0,53.0,3.2,19.3,135.0,249.04,192.63
2018,5,4,18,15,339.5,42.5,3.2,18.35,93.5,175.95,129.88
2018,5,4,18,30,235.0,32.0,3.2,17.4,52.0,115.15,71.8
2018,5,4,18,45,130.0,18.5,3.25,16.45,28.5,46.38,0.0
2018,5,4,19,0,25.0,5.0,3.3,15.5,5.0,4.77,0.0
2018,5,4,19,15,12.5,2.5,3.3,15.0,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,10.6,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,10.7,2.0,0.0,0.0
2018,5,5,5,15,7.0,6.0,2.45,11.05,6.0,5.72,0.0
2018,5,5,5,30,7.0,10.0,2.5,11.4,10.0,9.39,0.0
2018,5,5,5,45,3.5,14.5,2.6,11.8,14.5,13.44,5.86
2018,5,5,6,0,0.0,19.0,2.7,12.2,19.0,17.61,9.97
2018,5,5,6,15,0.0,24.0,2.65,12.5,24.0,22.25,14.34
2018,5,5,6,30,0.0,29.0,2.6,12.8,29.0,26.9,18.62
2018,5,5,6,45,4.0,58.0,2.55,13.15,59.5,53.94,42.89
2018,5,5,7,0,8.0,87.0,2.5,13.5,90.0,79.66,62.39
2018,5,5,7,15,13.5,118.5,2.5,13.85,124.5,107.74,85.34
2018,5,5,7,30,19.0,150.0,2.5,14.2,159.0,136.68,108.69
2018,5,5,7,45,24.5,176.5,2.5,14.5,189.0,162.54,129.28
2018,5,5,8,0,30.0,203.0,2.5,14.8,219.0,184.88,146.86
2018,5,5,8,15,110.5,237.0,2.6,15.05,304.5,239.37,188.61
2018,5,5,8,30,191.0,271.0,2.7,15.3,390.0,307.53,241.71
2018,5,5,8,45,298.5,274.0,2.8,15.6,475.5,368.77,289.45
2018,5,5,9,0,406.0,277.0,2.9,15.9,561.0,442.98,347.53
2018,5,5,9,15,371.5,306.0,2.85,16.6,577.0,476.13,372.4
2018,5,5,9,30,337.0,335.0,2.8,17.3,593.0,504.05,392.45
2018,5,5,9,45,380.0,335.0,2.75,18.05,638.0,552.62,428.21
2018,5,5,10,0,423.0,335.0,2.7,18.8,683.0,605.21,466.05
2018,5,5,10,15,457.0,334.5,2.6,19.55,721.5,653.36,499.55
2018,5,5,10,30,491.0,334.0,2.5,20.3,760.0,703.1,533.35
2018,5,5,10,45,463.0,354.5,2.35,21.05,763.5,723.01,543.84
2018,5,5,11,0,435.0,375.0,2.2,21.8,767.0,739.77,551.95
2018,5,5,11,15,350.5,408.0,2.25,22.0,726.5,711.55,530.08
2018,5,5,11,30,266.0,441.0,2.3,22.2,686.0,681.56,506.91
2018,5,5,11,45,266.0,444.0,2.3,22.35,690.0,696.17,516.91
2018,5,5,12,0,266.0,447.0,2.3,22.5,694.0,709.72,525.82
2018,5,5,12,15,236.0,451.5,2.55,22.25,670.5,685.25,510.0
2018,5,5,12,30,206.0,456.0,2.8,22.0,647.0,667.09,498.34
2018,5,5,12,45,186.0,451.0,3.0,21.75,622.0,647.47,485.61
2018,5,5,13,0,166.0,446.0,3.2,21.5,597.0,626.52,471.75
2018,5,5,13,15,113.0,392.5,3.5,21.05,494.5,520.13,395.99
2018,5,5,13,30,60.0,339.0,3.8,20.6,392.0,399.94,307.48
2018,5,5,13,45,38.0,293.0,4.05,20.15,326.0,330.87,255.99
2018,5,5,14,0,16.0,247.0,4.3,19.7,260.0,252.24,195.66
2018,5,5,14,15,27.5,273.0,4.4,19.15,294.5,300.88,234.8
2018,5,5,14,30,39.0,299.0,4.5,18.6,329.0,340.23,266.49
2018,5,5,14,45,34.5,282.5,4.65,18.1,308.5,318.84,250.78
2018,5,5,15,0,30.0,266.0,4.8,17.6,288.0,297.45,235.05
2018,5,5,15,15,35.0,257.5,4.8,17.6,281.5,293.26,232.55
2018,5,5,15,30,40.0,249.0,4.8,17.6,275.0,288.73,229.76
2018,5,5,15,45,99.0,247.0,5.05,17.1,304.5,335.54,270.18
2018,5,5,16,0,158.0,245.0,5.3,16.6,334.0,389.3,315.75
2018,5,5,16,15,210.0,215.5,5.15,16.45,322.0,389.91,318.41
2018,5,5,16,30,262.0,186.0,5.0,16.3,310.0,395.65,324.78
2018,5,5,16,45,290.0,153.5,4.85,16.15,276.0,365.76,301.86
2018,5,5,17,0,318.0,121.0,4.7,16.0,242.0,342.5,283.47
2018,5,5,17,15,315.5,108.0,4.4,15.6,213.0,310.3,256.49
2018,5,5,17,30,313.0,95.0,4.1,15.2,184.0,277.73,228.28
2018,5,5,17,45,268.0,79.0,3.75,14.8,144.5,222.38,180.38
2018,5,5,18,0,223.0,63.0,3.4,14.4,105.0,164.6,129.92
2018,5,5,18,15,158.5,47.5,3.4,13.9,72.5,113.54,85.2
2018,5,5,18,30,94.0,32.0,3.4,13.4,40.0,69.86,44.42
2018,5,5,18,45,51.0,18.0,3.4,12.9,22.0,28.48,0.0
2018,5,5,19,0,8.0,4.0,3.4,12.4,4.0,3.81,0.0
2018,5,5,19,15,4.0,2.0,3.55,12.2,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,6,4,45,4.5,1.0,2.05,8.25,1.0,0.0,0.0
2018,5,6,5,0,9.0,2.0,2.0,8.3,2.0,0.0,0.0
2018,5,6,5,15,16.5,12.5,2.35,8.9,13.5,11.91,0.0
2018,5,6,5,30,24.0,23.0,2.7,9.5,25.0,20.0,5.68
2018,5,6,5,45,54.5,40.5,3.0,10.1,48.5,34.3,23.99
2018,5,6,6,0,85.0,58.0,3.3,10.7,72.0,48.31,37.36
2018,5,6,6,15,118.0,78.0,3.35,11.2,105.0,63.77,51.65
2018,5,6,6,30,151.0,98.0,3.4,11.7,138.0,78.83,65.32
2018,5,6,6,45,288.5,104.5,3.4,12.15,201.5,79.55,65.93
2018,5,6,7,0,426.0,111.0,3.4,12.6,265.0,90.31,63.76
2018,5,6,7,15,504.5,115.5,3.35,13.1,325.0,129.58,84.08
2018,5,6,7,30,583.0,120.0,3.3,13.6,385.0,177.51,117.87
2018,5,6,7,45,636.5,122.5,3.2,14.1,442.5,227.93,158.98
2018,5,6,8,0,690.0,125.0,3.1,14.6,500.0,284.5,207.17
2018,5,6,8,15,765.0,114.0,3.1,15.15,565.0,346.06,259.49
2018,5,6,8,30,840.0,103.0,3.1,15.7,630.0,410.82,314.31
2018,5,6,8,45,857.0,104.5,3.1,16.25,675.0,468.61,363.43
2018,5,6,9,0,874.0,106.0,3.1,16.8,720.0,529.52,413.26
2018,5,6,9,15,848.5,123.5,3.2,17.3,747.0,577.15,451.65
2018,5,6,9,30,823.0,141.0,3.3,17.8,774.0,623.24,487.37
2018,5,6,9,45,807.5,157.0,3.4,18.3,800.0,670.3,522.6
2018,5,6,10,0,792.0,173.0,3.5,18.8,826.0,714.15,554.43
2018,5,6,10,15,859.5,143.5,3.6,19.2,873.5,773.5,598.31
2018,5,6,10,30,927.0,114.0,3.7,19.6,921.0,833.34,639.14
2018,5,6,10,45,926.5,117.5,3.85,20.0,939.5,872.77,665.44
2018,5,6,11,0,926.0,121.0,4.0,20.4,958.0,909.36,689.75
2018,5,6,11,15,851.0,169.0,4.15,20.65,946.0,925.58,700.36
2018,5,6,11,30,776.0,217.0,4.3,20.9,934.0,934.94,706.47
2018,5,6,11,45,797.5,202.0,4.4,21.15,942.0,958.26,722.02
2018,5,6,12,0,819.0,187.0,4.5,21.4,950.0,984.04,739.35
2018,5,6,12,15,645.5,283.0,4.6,21.5,883.5,933.66,703.95
2018,5,6,12,30,472.0,379.0,4.7,21.6,817.0,870.04,655.31
2018,5,6,12,45,457.0,378.0,4.75,21.65,798.0,862.85,650.88
2018,5,6,13,0,442.0,377.0,4.8,21.7,779.0,853.25,644.48
2018,5,6,13,15,525.5,333.5,4.75,21.5,802.0,897.19,678.59
2018,5,6,13,30,609.0,290.0,4.7,21.3,825.0,939.47,711.02
2018,5,6,13,45,511.5,311.5,4.65,21.1,752.0,861.51,655.08
2018,5,6,14,0,414.0,333.0,4.6,20.9,679.0,784.51,599.55
2018,5,6,14,15,331.0,339.5,4.5,20.55,609.5,694.65,534.72
2018,5,6,14,30,248.0,346.0,4.4,20.2,540.0,618.22,478.16
2018,5,6,14,45,312.0,320.0,4.3,19.8,552.5,646.51,502.63
2018,5,6,15,0,376.0,294.0,4.2,19.4,565.0,670.4,523.44
2018,5,6,15,15,360.5,278.5,4.2,19.4,525.5,630.35,494.67
2018,5,6,15,30,345.0,263.0,4.2,19.4,486.0,589.81,465.54
2018,5,6,15,45,362.5,233.5,4.1,18.5,452.5,560.41,446.79
2018,5,6,16,0,380.0,204.0,4.0,17.6,419.0,540.26,434.36
2018,5,6,16,15,261.0,190.0,4.0,17.15,331.5,409.49,332.37
2018,5,6,16,30,142.0,176.0,4.0,16.7,244.0,289.68,236.01
2018,5,6,16,45,120.0,160.5,4.0,16.2,213.5,252.77,206.72
2018,5,6,17,0,98.0,145.0,4.0,15.7,183.0,217.69,178.19
2018,5,6,17,15,203.0,110.5,3.9,15.25,174.0,241.11,199.1
2018,5,6,17,30,308.0,76.0,3.8,14.8,165.0,253.05,208.65
2018,5,6,17,45,338.5,67.5,3.75,14.35,147.0,240.57,195.75
2018,5,6,18,0,369.0,59.0,3.7,13.9,129.0,224.41,178.05
2018,5,6,18,15,285.5,47.5,3.6,13.65,92.0,162.56,123.05
2018,5,6,18,30,202.0,36.0,3.5,13.4,55.0,110.63,73.2
2018,5,6,18,45,110.5,20.5,3.4,13.1,30.0,52.71,0.0
2018,5,6,19,0,19.0,5.0,3.3,12.8,5.0,7.97,0.0
2018,5,6,19,15,9.5,2.5,3.3,12.7,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,9.35,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,9.4,2.0,0.0,0.0
2018,5,7,5,15,113.5,15.0,2.1,10.05,23.0,14.3,0.0
2018,5,7,5,30,216.0,28.0,2.3,10.7,44.0,22.18,8.18
2018,5,7,5,45,330.0,39.0,2.5,11.35,84.5,31.34,21.43
2018,5,7,6,0,444.0,50.0,2.7,12.0,125.0,38.8,28.81
2018,5,7,6,15,517.0,58.5,2.6,12.7,174.5,43.58,33.41
2018,5,7,6,30,590.0,67.0,2.5,13.4,224.0,48.13,37.59
2018,5,7,6,45,638.0,72.5,2.35,14.1,276.0,49.95,39.15
2018,5,7,7,0,686.0,78.0,2.2,14.8,328.0,72.68,42.76
2018,5,7,7,15,720.5,83.5,2.15,15.45,381.0,123.59,69.38
2018,5,7,7,30,755.0,89.0,2.1,16.1,434.0,182.97,113.5
2018,5,7,7,45,780.0,93.5,2.05,16.75,486.0,238.82,160.22
2018,5,7,8,0,805.0,98.0,2.0,17.4,538.0,297.31,210.92
2018,5,7,8,15,823.5,101.5,1.95,18.1,586.5,355.18,261.18
2018,5,7,8,30,842.0,105.0,1.9,18.8,635.0,414.4,311.31
2018,5,7,8,45,856.0,107.5,1.9,19.5,679.0,471.84,358.64
2018,5,7,9,0,870.0,110.0,1.9,20.2,723.0,531.99,406.18
2018,5,7,9,15,883.5,110.5,1.85,20.8,763.0,587.09,448.28
2018,5,7,9,30,897.0,111.0,1.8,21.4,803.0,641.81,488.5
2018,5,7,9,45,908.5,111.5,1.75,22.05,838.0,694.58,525.74
2018,5,7,10,0,920.0,112.0,1.7,22.7,873.0,746.27,560.88
2018,5,7,10,15,925.5,114.0,1.7,23.35,900.5,793.59,590.56
2018,5,7,10,30,931.0,116.0,1.7,24.0,928.0,838.85,618.14
2018,5,7,10,45,933.5,118.0,1.7,24.6,947.5,879.4,642.3
2018,5,7,11,0,936.0,120.0,1.7,25.2,967.0,917.3,664.43
2018,5,7,11,15,937.5,120.0,1.85,25.55,978.5,949.6,685.19
2018,5,7,11,30,939.0,120.0,2.0,25.9,990.0,978.87,704.0
2018,5,7,11,45,939.5,121.0,2.1,26.2,995.0,1005.02,720.41
2018,5,7,12,0,940.0,122.0,2.2,26.5,1000.0,1027.88,734.78
2018,5,7,12,15,938.0,122.5,2.35,26.65,996.5,1044.43,746.26
2018,5,7,12,30,936.0,123.0,2.5,26.8,993.0,1057.42,755.63
2018,5,7,12,45,932.0,123.5,2.6,26.95,981.5,1064.81,761.05
2018,5,7,13,0,928.0,124.0,2.7,27.1,970.0,1068.55,764.32
2018,5,7,13,15,924.0,123.5,2.75,27.1,951.5,1067.59,764.72
2018,5,7,13,30,920.0,123.0,2.8,27.1,933.0,1062.98,762.98
2018,5,7,13,45,880.0,138.0,2.9,27.15,895.0,1035.02,746.81
2018,5,7,14,0,840.0,153.0,3.0,27.2,857.0,1013.9,735.15
2018,5,7,14,15,801.5,161.0,3.05,27.05,812.5,974.97,711.91
2018,5,7,14,30,763.0,169.0,3.1,26.9,768.0,939.51,690.85
2018,5,7,14,45,787.0,148.5,3.2,26.8,740.5,919.76,680.25
2018,5,7,15,0,811.0,128.0,3.3,26.7,713.0,901.02,670.16
2018,5,7,15,15,826.5,117.5,3.3,26.7,683.0,881.18,658.41
2018,5,7,15,30,842.0,107.0,3.3,26.7,653.0,857.34,643.97
2018,5,7,15,45,825.0,103.0,3.55,26.0,605.0,810.2,616.34
2018,5,7,16,0,808.0,99.0,3.8,25.3,557.0,761.57,586.87
2018,5,7,16,15,786.0,94.5,3.95,24.6,506.5,707.45,552.05
2018,5,7,16,30,764.0,90.0,4.1,23.9,456.0,652.85,515.82
2018,5,7,16,45,733.0,85.0,4.2,23.2,403.5,594.01,473.19
2018,5,7,17,0,702.0,80.0,4.3,22.5,351.0,533.87,427.95
2018,5,7,17,15,656.5,74.5,4.3,21.5,298.5,466.49,375.5
2018,5,7,17,30,611.0,69.0,4.3,20.5,246.0,402.37,323.53
2018,5,7,17,45,545.0,61.5,4.35,19.45,196.0,330.39,263.43
2018,5,7,18,0,479.0,54.0,4.4,18.4,146.0,264.68,206.56
2018,5,7,18,15,376.0,44.5,4.3,17.55,103.5,190.98,142.66
2018,5,7,18,30,273.0,35.0,4.2,16.7,61.0,129.19,85.46
2018,5,7,18,45,156.5,21.5,4.15,15.85,34.5,64.52,0.0
2018,5,7,19,0,40.0,8.0,4.1,15.0,8.0,14.39,0.0
2018,5,7,19,15,20.0,4.0,4.05,14.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.15,10.7,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,8,5,15,129.0,15.0,3.4,11.3,24.0,14.3,0.0
2018,5,8,5,30,244.0,28.0,3.5,11.8,46.0,23.29,9.86
2018,5,8,5,45,355.0,37.5,3.65,12.3,86.5,29.72,20.03
2018,5,8,6,0,466.0,47.0,3.8,12.8,127.0,35.89,26.16
2018,5,8,6,15,535.0,54.0,3.85,13.35,175.5,39.52,29.72
2018,5,8,6,30,604.0,61.0,3.9,13.9,224.0,43.02,32.95
2018,5,8,6,45,649.5,66.5,3.95,14.5,275.5,45.11,34.76
2018,5,8,7,0,695.0,72.0,4.0,15.1,327.0,69.58,39.2
2018,5,8,7,15,726.5,77.0,4.1,15.65,379.0,124.45,69.7
2018,5,8,7,30,758.0,82.0,4.2,16.2,431.0,178.61,110.12
2018,5,8,7,45,781.0,85.5,4.25,16.75,481.0,233.31,156.68
2018,5,8,8,0,804.0,89.0,4.3,17.3,531.0,290.36,207.21
2018,5,8,8,15,820.0,93.5,4.2,17.45,578.5,348.11,258.87
2018,5,8,8,30,836.0,98.0,4.1,17.6,626.0,406.92,310.51
2018,5,8,8,45,847.0,101.5,4.05,17.7,669.0,463.47,359.28
2018,5,8,9,0,858.0,105.0,4.0,17.8,712.0,522.57,408.48
2018,5,8,9,15,867.5,107.5,3.9,17.7,750.0,576.49,452.58
2018,5,8,9,30,877.0,110.0,3.8,17.6,788.0,629.7,494.85
2018,5,8,9,45,883.0,113.0,3.7,17.5,820.5,680.13,533.85
2018,5,8,10,0,889.0,116.0,3.6,17.4,853.0,729.06,570.69
2018,5,8,10,15,895.0,117.5,3.6,17.5,879.5,774.88,602.94
2018,5,8,10,30,901.0,119.0,3.6,17.6,906.0,818.77,633.05
2018,5,8,10,45,904.0,119.5,3.6,17.65,924.5,857.14,659.1
2018,5,8,11,0,907.0,120.0,3.6,17.7,943.0,892.96,683.22
2018,5,8,11,15,911.5,119.5,3.7,18.3,956.0,926.44,704.74
2018,5,8,11,30,916.0,119.0,3.8,18.9,969.0,957.16,724.24
2018,5,8,11,45,920.0,116.5,3.85,19.5,974.0,982.52,739.72
2018,5,8,12,0,924.0,114.0,3.9,20.1,979.0,1004.75,753.07
2018,5,8,12,15,909.5,123.0,3.9,20.75,972.0,1017.21,759.41
2018,5,8,12,30,895.0,132.0,3.9,21.4,965.0,1025.94,763.4
2018,5,8,12,45,893.5,131.0,3.95,22.05,954.5,1033.97,767.37
2018,5,8,13,0,892.0,130.0,4.0,22.7,944.0,1038.5,769.12
2018,5,8,13,15,902.5,120.0,4.2,23.0,930.0,1042.27,772.54
2018,5,8,13,30,913.0,110.0,4.4,23.3,916.0,1042.2,773.48
2018,5,8,13,45,908.0,108.5,4.55,23.55,891.0,1031.82,767.62
2018,5,8,14,0,903.0,107.0,4.7,23.8,866.0,1017.93,759.92
2018,5,8,14,15,895.5,105.5,4.9,23.65,834.5,998.18,749.87
2018,5,8,14,30,888.0,104.0,5.1,23.5,803.0,975.2,737.48
2018,5,8,14,45,878.5,102.0,5.3,23.35,765.5,946.72,721.08
2018,5,8,15,0,869.0,100.0,5.5,23.2,728.0,915.41,702.46
2018,5,8,15,15,856.0,97.0,5.5,23.2,685.0,877.24,677.14
2018,5,8,15,30,843.0,94.0,5.5,23.2,642.0,836.84,650.06
2018,5,8,15,45,824.5,91.5,5.6,22.4,595.0,796.61,625.29
2018,5,8,16,0,806.0,89.0,5.7,21.6,548.0,748.62,594.17
2018,5,8,16,15,780.0,86.5,5.5,21.1,497.5,693.98,555.58
2018,5,8,16,30,754.0,84.0,5.3,20.6,447.0,639.21,516.25
2018,5,8,16,45,720.0,80.5,5.1,20.1,395.5,578.25,469.64
2018,5,8,17,0,686.0,77.0,4.9,19.6,344.0,520.81,424.23
2018,5,8,17,15,640.0,72.0,4.7,19.0,292.5,454.61,370.67
2018,5,8,17,30,594.0,67.0,4.5,18.4,241.0,391.75,318.16
2018,5,8,17,45,527.0,60.5,4.3,17.85,192.5,321.42,258.04
2018,5,8,18,0,460.0,54.0,4.1,17.3,144.0,257.44,201.82
2018,5,8,18,15,362.0,44.0,3.95,16.8,102.0,186.0,139.53
2018,5,8,18,30,264.0,34.0,3.8,16.3,60.0,125.3,83.86
2018,5,8,18,45,152.5,21.0,3.65,15.75,34.0,63.42,0.0
2018,5,8,19,0,41.0,8.0,3.5,15.2,8.0,14.59,0.0
2018,5,8,19,15,20.5,4.0,3.45,14.9,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,4,45,8.5,1.0,3.25,11.4,1.0,0.0,0.0
2018,5,9,5,0,17.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,5,9,5,15,141.5,15.0,3.45,11.85,25.5,14.3,0.0
2018,5,9,5,30,266.0,28.0,3.6,12.3,49.0,23.11,10.55
2018,5,9,5,45,380.0,37.0,3.8,12.8,90.5,29.11,19.52
2018,5,9,6,0,494.0,46.0,4.0,13.3,132.0,34.87,25.23
2018,5,9,6,15,564.0,52.5,4.05,13.85,182.0,38.17,28.46
2018,5,9,6,30,634.0,59.0,4.1,14.4,232.0,41.35,31.39
2018,5,9,6,45,680.5,64.5,4.2,14.95,285.0,47.9,37.17
2018,5,9,7,0,727.0,70.0,4.3,15.5,338.0,74.69,42.12
2018,5,9,7,15,758.0,74.0,4.3,15.95,390.5,126.03,69.44
2018,5,9,7,30,789.0,78.0,4.3,16.4,443.0,181.11,110.77
2018,5,9,7,45,812.0,81.0,4.35,16.9,494.0,237.16,158.65
2018,5,9,8,0,835.0,84.0,4.4,17.4,545.0,295.52,210.5
2018,5,9,8,15,852.0,87.5,4.45,17.75,593.5,358.72,266.58
2018,5,9,8,30,869.0,91.0,4.5,18.1,642.0,418.28,318.91
2018,5,9,8,45,881.0,94.0,4.6,18.45,686.0,476.0,368.65
2018,5,9,9,0,893.0,97.0,4.7,18.8,730.0,533.7,416.93
2018,5,9,9,15,904.5,98.0,4.7,19.15,769.5,589.07,461.8
2018,5,9,9,30,916.0,99.0,4.7,19.5,809.0,643.83,504.82
2018,5,9,9,45,925.5,100.0,4.75,19.8,843.5,696.43,545.3
2018,5,9,10,0,935.0,101.0,4.8,20.1,878.0,747.73,583.55
2018,5,9,10,15,941.5,101.5,4.8,20.4,905.0,794.8,615.85
2018,5,9,10,30,948.0,102.0,4.8,20.7,932.0,839.84,646.31
2018,5,9,10,45,952.0,103.0,4.8,21.0,952.5,881.07,673.75
2018,5,9,11,0,956.0,104.0,4.8,21.3,973.0,919.69,699.13
2018,5,9,11,15,957.0,105.0,4.8,21.5,984.5,952.88,720.85
2018,5,9,11,30,958.0,106.0,4.8,21.7,996.0,982.96,740.37
2018,5,9,11,45,957.5,106.5,4.8,21.95,1000.0,1007.93,756.21
2018,5,9,12,0,957.0,107.0,4.8,22.2,1004.0,1029.49,769.78
2018,5,9,12,15,952.5,109.5,4.75,22.3,1000.0,1045.69,779.79
2018,5,9,12,30,948.0,112.0,4.7,22.4,996.0,1058.25,787.46
2018,5,9,12,45,940.5,115.5,4.7,22.55,984.0,1065.18,791.81
2018,5,9,13,0,933.0,119.0,4.7,22.7,972.0,1068.43,793.86
2018,5,9,13,15,929.5,117.5,4.7,22.7,953.5,1066.86,793.34
2018,5,9,13,30,926.0,116.0,4.7,22.7,935.0,1061.61,790.54
2018,5,9,13,45,921.0,114.5,4.75,22.7,909.5,1051.22,784.91
2018,5,9,14,0,916.0,113.0,4.8,22.7,884.0,1037.27,777.02
2018,5,9,14,15,907.5,111.5,4.85,22.55,851.5,1016.44,765.0
2018,5,9,14,30,899.0,110.0,4.9,22.4,819.0,992.36,750.8
2018,5,9,14,45,887.5,109.0,5.0,22.25,781.0,962.94,733.25
2018,5,9,15,0,876.0,108.0,5.1,22.1,743.0,930.77,713.63
2018,5,9,15,15,862.5,105.0,5.1,22.1,699.5,892.05,688.12
2018,5,9,15,30,849.0,102.0,5.1,22.1,656.0,857.74,665.6
2018,5,9,15,45,830.5,99.0,5.2,21.35,608.0,810.33,635.8
2018,5,9,16,0,812.0,96.0,5.3,20.6,560.0,761.54,604.3
2018,5,9,16,15,787.0,93.5,5.25,20.05,509.5,707.38,566.91
2018,5,9,16,30,762.0,91.0,5.2,19.5,459.0,652.95,528.54
2018,5,9,16,45,730.5,86.5,5.2,19.0,407.0,594.52,484.23
2018,5,9,17,0,699.0,82.0,5.2,18.5,355.0,534.83,437.54
2018,5,9,17,15,653.0,76.5,4.95,17.85,302.5,467.34,382.77
2018,5,9,17,30,607.0,71.0,4.7,17.2,250.0,403.15,328.97
2018,5,9,17,45,539.5,64.0,4.45,16.55,200.0,331.21,267.36
2018,5,9,18,0,472.0,57.0,4.2,15.9,150.0,265.63,209.61
2018,5,9,18,15,370.5,47.0,4.0,15.3,107.0,192.12,145.34
2018,5,9,18,30,269.0,37.0,3.8,14.7,64.0,130.39,89.03
2018,5,9,18,45,154.0,23.0,3.6,14.15,36.5,66.51,0.0
2018,5,9,19,0,39.0,9.0,3.4,13.6,9.0,15.23,0.0
2018,5,9,19,15,19.5,4.5,3.35,13.35,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,10,4,45,8.5,2.0,1.6,9.75,2.0,0.0,0.0
2018,5,10,5,0,17.0,4.0,1.6,9.9,4.0,0.0,0.0
2018,5,10,5,15,98.0,16.5,1.9,10.6,23.5,15.73,0.0
2018,5,10,5,30,179.0,29.0,2.2,11.3,43.0,22.8,11.06
2018,5,10,5,45,256.0,41.5,2.5,12.0,78.0,31.98,22.17
2018,5,10,6,0,333.0,54.0,2.8,12.7,113.0,40.78,30.57
2018,5,10,6,15,425.0,64.0,2.8,13.25,164.5,47.75,37.1
2018,5,10,6,30,517.0,74.0,2.8,13.8,216.0,53.41,42.25
2018,5,10,6,45,593.0,78.0,2.85,14.3,273.5,53.77,42.51
2018,5,10,7,0,669.0,82.0,2.9,14.8,331.0,78.76,46.32
2018,5,10,7,15,705.5,86.5,2.95,15.4,383.5,128.05,73.15
2018,5,10,7,30,742.0,91.0,3.0,16.0,436.0,181.7,113.28
2018,5,10,7,45,766.5,95.5,3.0,16.55,487.0,240.97,163.34
2018,5,10,8,0,791.0,100.0,3.0,17.1,538.0,298.41,213.64
2018,5,10,8,15,809.0,103.5,3.05,17.7,585.5,355.16,263.59
2018,5,10,8,30,827.0,107.0,3.1,18.3,633.0,413.2,313.59
2018,5,10,8,45,834.5,112.5,3.15,18.9,675.0,469.42,360.87
2018,5,10,9,0,842.0,118.0,3.2,19.5,717.0,525.31,406.28
2018,5,10,9,15,800.0,144.5,3.2,20.0,738.5,572.43,443.23
2018,5,10,9,30,758.0,171.0,3.2,20.5,760.0,612.38,473.33
2018,5,10,9,45,663.5,226.5,3.2,21.0,758.0,641.18,493.04
2018,5,10,10,0,569.0,282.0,3.2,21.5,756.0,659.87,504.34
2018,5,10,10,15,568.5,296.0,3.2,21.85,782.0,701.35,533.41
2018,5,10,10,30,568.0,310.0,3.2,22.2,808.0,741.53,560.8
2018,5,10,10,45,562.5,321.0,3.15,22.55,823.5,773.42,581.68
2018,5,10,11,0,557.0,332.0,3.1,22.9,839.0,803.39,600.9
2018,5,10,11,15,555.0,342.0,3.1,23.1,853.0,833.53,620.65
2018,5,10,11,30,553.0,352.0,3.1,23.3,867.0,861.82,638.92
2018,5,10,11,45,586.5,336.0,3.15,23.5,884.5,896.16,662.69
2018,5,10,12,0,620.0,320.0,3.2,23.7,902.0,928.76,685.13
2018,5,10,12,15,665.0,290.0,3.3,23.65,912.5,959.08,707.54
2018,5,10,12,30,710.0,260.0,3.4,23.6,923.0,986.99,728.03
2018,5,10,12,45,709.5,256.0,3.55,23.5,912.5,992.88,733.32
2018,5,10,13,0,709.0,252.0,3.7,23.4,902.0,995.7,736.83
2018,5,10,13,15,643.5,281.5,3.8,23.3,862.5,963.71,715.66
2018,5,10,13,30,578.0,311.0,3.9,23.2,823.0,927.68,691.13
2018,5,10,13,45,625.0,275.5,4.05,23.1,815.0,939.08,702.65
2018,5,10,14,0,672.0,240.0,4.2,23.0,807.0,945.4,710.28
2018,5,10,14,15,741.0,195.0,4.25,22.85,798.5,957.88,720.44
2018,5,10,14,30,810.0,150.0,4.3,22.7,790.0,958.67,722.76
2018,5,10,14,45,832.0,132.0,4.4,22.55,762.5,944.01,714.95
2018,5,10,15,0,854.0,114.0,4.5,22.4,735.0,924.72,704.23
2018,5,10,15,15,840.0,111.5,4.5,22.4,692.0,886.46,679.27
2018,5,10,15,30,826.0,109.0,4.5,22.4,649.0,846.04,652.69
2018,5,10,15,45,807.0,105.5,4.55,21.75,601.5,798.46,622.61
2018,5,10,16,0,788.0,102.0,4.6,21.1,554.0,749.6,590.93
2018,5,10,16,15,763.5,98.0,4.6,20.6,503.5,695.08,553.73
2018,5,10,16,30,739.0,94.0,4.6,20.1,453.0,642.86,517.14
2018,5,10,16,45,706.5,89.5,4.65,19.55,401.5,582.47,472.02
2018,5,10,17,0,674.0,85.0,4.7,19.0,350.0,523.32,426.32
2018,5,10,17,15,627.0,79.0,4.75,18.25,298.0,455.93,372.67
2018,5,10,17,30,580.0,73.0,4.8,17.5,246.0,391.98,319.84
2018,5,10,17,45,511.5,65.5,4.8,16.75,196.5,320.45,259.03
2018,5,10,18,0,443.0,58.0,4.8,16.0,147.0,255.44,202.1
2018,5,10,18,15,343.5,47.5,4.7,15.35,104.5,183.68,139.42
2018,5,10,18,30,244.0,37.0,4.6,14.7,62.0,123.23,84.95
2018,5,10,18,45,139.0,23.0,4.45,14.05,35.5,63.51,0.0
2018,5,10,19,0,34.0,9.0,4.3,13.4,9.0,14.41,0.0
2018,5,10,19,15,17.0,4.5,4.2,13.1,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.0,2.1,10.35,2.0,0.0,0.0
2018,5,11,5,0,27.0,4.0,2.2,10.5,4.0,0.0,0.0
2018,5,11,5,15,111.0,17.0,2.55,11.15,25.0,16.2,0.0
2018,5,11,5,30,195.0,30.0,2.9,11.8,46.0,23.58,12.13
2018,5,11,5,45,263.0,42.5,3.3,12.45,80.5,32.73,22.82
2018,5,11,6,0,331.0,55.0,3.7,13.1,115.0,41.49,31.16
2018,5,11,6,15,420.0,64.5,4.05,13.7,165.0,48.0,37.26
2018,5,11,6,30,509.0,74.0,4.4,14.3,215.0,53.21,41.97
2018,5,11,6,45,565.0,80.5,4.7,14.9,267.0,55.56,43.98
2018,5,11,7,0,621.0,87.0,5.0,15.5,319.0,82.0,49.5
2018,5,11,7,15,697.0,86.0,5.1,16.2,382.5,127.88,73.07
2018,5,11,7,30,773.0,85.0,5.2,16.9,446.0,186.79,116.08
2018,5,11,7,45,796.5,89.5,5.25,17.55,498.0,243.23,164.24
2018,5,11,8,0,820.0,94.0,5.3,18.2,550.0,302.08,216.25
2018,5,11,8,15,825.0,100.5,5.35,18.85,593.5,358.72,267.01
2018,5,11,8,30,830.0,107.0,5.4,19.5,637.0,415.19,316.55
2018,5,11,8,45,836.5,114.0,5.4,20.15,679.5,472.4,365.09
2018,5,11,9,0,843.0,121.0,5.4,20.8,722.0,529.19,411.68
2018,5,11,9,15,874.5,116.0,5.5,21.25,769.0,589.96,460.5
2018,5,11,9,30,906.0,111.0,5.6,21.7,816.0,649.93,507.55
2018,5,11,9,45,908.0,116.0,5.65,22.15,848.0,700.77,546.24
2018,5,11,10,0,910.0,121.0,5.7,22.6,880.0,749.7,582.52
2018,5,11,10,15,921.0,120.5,5.7,22.9,909.5,798.15,616.34
2018,5,11,10,30,932.0,120.0,5.7,23.2,939.0,844.98,648.21
2018,5,11,10,45,948.0,114.5,5.75,23.55,963.5,889.34,678.11
2018,5,11,11,0,964.0,109.0,5.8,23.9,988.0,931.83,706.44
2018,5,11,11,15,967.0,108.5,5.75,24.15,1000.5,965.52,728.17
2018,5,11,11,30,970.0,108.0,5.7,24.4,1013.0,996.18,747.7
2018,5,11,11,45,971.5,108.0,5.65,24.7,1018.0,1022.75,764.2
2018,5,11,12,0,973.0,108.0,5.6,25.0,1023.0,1045.97,778.39
2018,5,11,12,15,971.5,108.5,5.6,25.25,1019.5,1063.29,789.15
2018,5,11,12,30,970.0,109.0,5.6,25.5,1016.0,1076.98,797.57
2018,5,11,12,45,966.0,110.0,5.55,25.7,1005.0,1084.99,802.08
2018,5,11,13,0,962.0,111.0,5.5,25.9,994.0,1089.25,804.23
2018,5,11,13,15,959.0,110.0,5.55,26.05,975.5,1088.66,804.28
2018,5,11,13,30,956.0,109.0,5.6,26.2,957.0,1084.31,801.99
2018,5,11,13,45,951.0,107.0,5.65,26.35,931.0,1073.14,795.28
2018,5,11,14,0,946.0,105.0,5.7,26.5,905.0,1058.31,786.25
2018,5,11,14,15,939.0,103.5,5.8,26.5,872.5,1038.49,774.78
2018,5,11,14,30,932.0,102.0,5.9,26.5,840.0,1015.28,761.02
2018,5,11,14,45,923.0,100.0,5.95,26.45,802.0,986.4,743.16
2018,5,11,15,0,914.0,98.0,6.0,26.4,764.0,954.52,723.18
2018,5,11,15,15,902.0,95.5,6.0,26.4,720.5,916.61,698.45
2018,5,11,15,30,890.0,93.0,6.0,26.4,677.0,876.29,671.86
2018,5,11,15,45,875.5,90.0,5.85,26.1,629.5,831.16,641.7
2018,5,11,16,0,861.0,87.0,5.7,25.8,582.0,789.93,614.09
2018,5,11,16,15,843.5,82.5,5.45,25.45,531.5,737.2,577.43
2018,5,11,16,30,826.0,78.0,5.2,25.1,481.0,683.49,539.58
2018,5,11,16,45,800.0,73.5,4.9,24.75,428.0,623.51,495.12
2018,5,11,17,0,774.0,69.0,4.6,24.4,375.0,563.96,448.92
2018,5,11,17,15,735.5,64.0,4.4,23.7,321.5,497.6,396.9
2018,5,11,17,30,697.0,59.0,4.2,23.0,268.0,433.62,344.97
2018,5,11,17,45,639.0,53.0,4.0,22.25,216.5,362.4,285.58
2018,5,11,18,0,581.0,47.0,3.8,21.5,165.0,298.65,230.29
2018,5,11,18,15,485.5,40.0,3.65,20.8,119.5,224.71,166.37
2018,5,11,18,30,390.0,33.0,3.5,20.1,74.0,161.09,108.89
2018,5,11,18,45,239.0,21.5,3.4,19.35,42.5,85.34,10.14
2018,5,11,19,0,88.0,10.0,3.3,18.6,11.0,24.68,0.0
2018,5,11,19,15,44.0,5.0,3.15,18.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,4,45,18.5,2.5,1.85,11.15,2.5,0.0,0.0
2018,5,12,5,0,37.0,5.0,1.8,11.3,5.0,4.77,0.0
2018,5,12,5,15,168.5,17.0,2.0,12.3,30.0,16.2,0.0
2018,5,12,5,30,300.0,29.0,2.2,13.3,55.0,23.61,12.5
2018,5,12,5,45,407.0,38.0,2.35,14.35,98.0,29.62,20.01
2018,5,12,6,0,514.0,47.0,2.5,15.4,141.0,35.37,25.53
2018,5,12,6,15,581.0,53.0,2.65,16.1,191.0,38.24,28.3
2018,5,12,6,30,648.0,59.0,2.8,16.8,241.0,41.03,30.8
2018,5,12,6,45,693.0,64.0,2.95,17.55,294.0,47.13,36.1
2018,5,12,7,0,738.0,69.0,3.1,18.3,347.0,77.7,42.09
2018,5,12,7,15,769.5,73.0,3.15,19.0,400.0,129.68,70.53
2018,5,12,7,30,801.0,77.0,3.2,19.7,453.0,185.43,112.23
2018,5,12,7,45,823.5,80.0,3.25,20.35,504.0,241.94,159.9
2018,5,12,8,0,846.0,83.0,3.3,21.0,555.0,300.69,211.1
2018,5,12,8,15,863.0,86.0,3.25,21.6,603.5,363.97,265.79
2018,5,12,8,30,880.0,89.0,3.2,22.2,652.0,423.52,316.43
2018,5,12,8,45,894.0,90.5,3.1,22.8,696.5,481.2,364.05
2018,5,12,9,0,908.0,92.0,3.0,23.4,741.0,539.02,410.04
2018,5,12,9,15,913.5,96.5,2.95,23.75,779.5,594.76,453.28
2018,5,12,9,30,919.0,101.0,2.9,24.1,818.0,649.31,494.13
2018,5,12,9,45,920.5,105.5,2.85,24.45,849.5,699.87,530.77
2018,5,12,10,0,922.0,110.0,2.8,24.8,881.0,748.43,564.83
2018,5,12,10,15,928.0,111.0,2.85,25.05,908.0,794.92,595.53
2018,5,12,10,30,934.0,112.0,2.9,25.3,935.0,839.38,624.52
2018,5,12,10,45,936.5,113.5,2.9,25.55,954.0,879.23,649.78
2018,5,12,11,0,939.0,115.0,2.9,25.8,973.0,916.42,673.06
2018,5,12,11,15,941.0,115.5,2.95,25.95,985.0,949.41,694.05
2018,5,12,11,30,943.0,116.0,3.0,26.1,997.0,979.42,713.06
2018,5,12,11,45,943.0,116.0,3.05,26.25,1000.5,1003.95,728.51
2018,5,12,12,0,943.0,116.0,3.1,26.4,1004.0,1025.17,741.9
2018,5,12,12,15,936.5,120.0,3.2,26.5,999.5,1040.64,752.23
2018,5,12,12,30,930.0,124.0,3.3,26.6,995.0,1052.5,760.4
2018,5,12,12,45,911.5,132.5,3.4,26.7,978.5,1053.31,761.6
2018,5,12,13,0,893.0,141.0,3.5,26.8,962.0,1050.43,760.62
2018,5,12,13,15,826.5,170.5,3.65,26.8,919.0,1027.15,747.2
2018,5,12,13,30,760.0,200.0,3.8,26.8,876.0,997.75,729.82
2018,5,12,13,45,774.5,186.5,3.95,26.75,858.5,989.29,726.32
2018,5,12,14,0,789.0,173.0,4.1,26.7,841.0,983.98,724.79
2018,5,12,14,15,827.5,149.5,4.25,26.5,827.0,987.69,729.77
2018,5,12,14,30,866.0,126.0,4.4,26.3,813.0,977.85,725.73
2018,5,12,14,45,853.0,124.0,4.55,26.1,774.0,954.81,712.89
2018,5,12,15,0,840.0,122.0,4.7,25.9,735.0,920.85,693.05
2018,5,12,15,15,825.5,118.5,4.7,25.9,691.5,881.47,667.63
2018,5,12,15,30,811.0,115.0,4.7,25.9,648.0,840.01,640.55
2018,5,12,15,45,790.0,112.0,5.05,24.95,600.5,791.91,612.64
2018,5,12,16,0,769.0,109.0,5.4,24.0,553.0,742.7,582.71
2018,5,12,16,15,742.0,105.5,5.5,23.25,502.5,690.56,548.05
2018,5,12,16,30,715.0,102.0,5.6,22.5,452.0,635.62,509.62
2018,5,12,16,45,681.0,97.0,5.65,21.75,400.5,574.76,464.3
2018,5,12,17,0,647.0,92.0,5.7,21.0,349.0,515.3,418.56
2018,5,12,17,15,602.0,85.5,5.45,20.2,298.0,449.75,365.98
2018,5,12,17,30,557.0,79.0,5.2,19.4,247.0,387.46,314.41
2018,5,12,17,45,493.0,70.5,4.95,18.6,198.5,317.97,255.57
2018,5,12,18,0,429.0,62.0,4.7,17.8,150.0,254.52,200.36
2018,5,12,18,15,335.5,51.0,4.35,17.15,108.0,183.97,139.18
2018,5,12,18,30,242.0,40.0,4.0,16.5,66.0,126.21,87.84
2018,5,12,18,45,140.0,24.5,3.6,15.8,38.0,66.31,13.56
2018,5,12,19,0,38.0,9.0,3.2,15.1,10.0,15.16,0.0
2018,5,12,19,15,19.0,4.5,3.05,14.8,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,13,4,45,6.5,2.0,2.55,11.55,2.0,0.0,0.0
2018,5,13,5,0,13.0,4.0,2.7,11.8,4.0,3.81,0.0
2018,5,13,5,15,89.0,19.5,2.95,12.2,27.0,18.59,0.0
2018,5,13,5,30,165.0,35.0,3.2,12.6,50.0,27.56,15.99
2018,5,13,5,45,262.0,48.0,3.45,13.05,89.0,37.02,26.59
2018,5,13,6,0,359.0,61.0,3.7,13.5,128.0,46.09,35.23
2018,5,13,6,15,428.5,71.5,3.75,13.85,175.5,52.82,41.55
2018,5,13,6,30,498.0,82.0,3.8,14.2,223.0,59.81,47.88
2018,5,13,6,45,546.5,90.0,3.8,14.55,273.0,63.06,50.7
2018,5,13,7,0,595.0,98.0,3.8,14.9,323.0,91.71,57.5
2018,5,13,7,15,632.0,103.5,3.75,15.35,374.0,137.43,83.6
2018,5,13,7,30,669.0,109.0,3.7,15.8,425.0,187.66,121.57
2018,5,13,7,45,696.5,115.0,3.65,16.25,475.5,240.55,166.28
2018,5,13,8,0,724.0,121.0,3.6,16.7,526.0,296.41,214.97
2018,5,13,8,15,746.0,124.5,3.6,17.2,573.5,351.07,262.89
2018,5,13,8,30,768.0,128.0,3.6,17.7,621.0,411.03,314.09
2018,5,13,8,45,785.5,131.0,3.55,18.2,665.0,466.14,360.27
2018,5,13,9,0,803.0,134.0,3.5,18.7,709.0,522.06,405.65
2018,5,13,9,15,823.0,132.5,3.55,19.15,749.5,575.85,448.4
2018,5,13,9,30,843.0,131.0,3.6,19.6,790.0,630.08,490.26
2018,5,13,9,45,863.0,126.0,3.6,20.0,825.5,681.37,528.87
2018,5,13,10,0,883.0,121.0,3.6,20.4,861.0,731.67,565.8
2018,5,13,10,15,889.5,123.0,3.7,20.75,888.0,777.79,597.73
2018,5,13,10,30,896.0,125.0,3.8,21.1,915.0,822.04,627.6
2018,5,13,10,45,901.0,125.0,3.9,21.45,934.5,861.14,653.61
2018,5,13,11,0,906.0,125.0,4.0,21.8,954.0,897.86,677.82
2018,5,13,11,15,908.0,126.5,4.1,22.05,966.5,930.8,699.59
2018,5,13,11,30,910.0,128.0,4.2,22.3,979.0,960.89,719.38
2018,5,13,11,45,911.0,128.0,4.3,22.5,983.5,985.63,735.68
2018,5,13,12,0,912.0,128.0,4.4,22.7,988.0,1007.22,749.94
2018,5,13,12,15,905.0,132.0,4.5,22.75,983.5,1021.71,759.98
2018,5,13,12,30,898.0,136.0,4.6,22.8,979.0,1032.7,768.16
2018,5,13,12,45,887.0,141.5,4.75,22.8,966.0,1037.71,773.07
2018,5,13,13,0,876.0,147.0,4.9,22.8,953.0,1039.23,775.78
2018,5,13,13,15,872.0,146.0,4.95,22.65,935.5,1037.83,776.26
2018,5,13,13,30,868.0,145.0,5.0,22.5,918.0,1032.98,774.55
2018,5,13,13,45,861.0,143.5,5.1,22.4,892.5,1021.22,768.51
2018,5,13,14,0,854.0,142.0,5.2,22.3,867.0,1015.35,766.61
2018,5,13,14,15,846.0,139.5,5.2,22.05,835.5,994.86,754.4
2018,5,13,14,30,838.0,137.0,5.2,21.8,804.0,971.26,740.14
2018,5,13,14,45,827.5,134.0,5.25,21.55,766.5,941.82,722.13
2018,5,13,15,0,817.0,131.0,5.3,21.3,729.0,909.7,702.12
2018,5,13,15,15,802.0,128.0,5.3,21.3,686.5,871.11,676.34
2018,5,13,15,30,787.0,125.0,5.3,21.3,644.0,830.51,648.95
2018,5,13,15,45,770.5,120.0,5.25,20.55,598.0,784.75,619.09
