Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,5,30,367.0,38.0,2.4,14.4,83.0,30.18,20.26
2018,6,2,5,45,453.0,45.5,2.55,15.1,126.5,34.58,24.75
2018,6,2,6,0,539.0,53.0,2.7,15.8,170.0,38.82,28.78
2018,6,2,6,15,595.5,58.5,2.55,16.65,219.0,41.18,30.94
2018,6,2,6,30,652.0,64.0,2.4,17.5,268.0,43.44,32.86
2018,6,2,6,45,691.5,69.0,2.25,18.35,319.5,49.77,38.26
2018,6,2,7,0,731.0,74.0,2.1,19.2,371.0,93.28,49.73
2018,6,2,7,15,759.5,77.5,2.0,20.3,422.0,143.35,80.17
2018,6,2,7,30,788.0,81.0,1.9,21.4,473.0,196.77,121.03
2018,6,2,7,45,809.0,84.0,1.8,22.5,522.5,251.2,166.45
2018,6,2,8,0,830.0,87.0,1.7,23.6,572.0,307.67,214.27
2018,6,2,8,15,846.5,89.5,1.7,24.45,619.0,368.63,265.27
2018,6,2,8,30,863.0,92.0,1.7,25.3,666.0,425.54,311.87
2018,6,2,8,45,875.5,94.5,1.7,26.15,709.0,481.39,356.14
2018,6,2,9,0,888.0,97.0,1.7,27.0,752.0,537.29,398.74
2018,6,2,9,15,894.0,101.0,1.75,27.7,789.5,590.73,438.41
2018,6,2,9,30,900.0,105.0,1.8,28.4,827.0,643.12,475.94
2018,6,2,9,45,903.0,109.0,1.9,29.1,858.5,692.29,510.32
2018,6,2,10,0,906.0,113.0,2.0,29.8,890.0,739.71,542.52
2018,6,2,10,15,912.0,114.5,2.05,30.45,916.5,785.14,570.69
2018,6,2,10,30,918.0,116.0,2.1,31.1,943.0,828.66,597.11
2018,6,2,10,45,922.0,117.0,2.15,31.7,963.0,867.99,620.6
2018,6,2,11,0,926.0,118.0,2.2,32.3,983.0,904.89,642.29
2018,6,2,11,15,928.5,118.5,2.15,32.7,995.5,937.42,660.6
2018,6,2,11,30,931.0,119.0,2.1,33.1,1008.0,967.13,676.97
2018,6,2,11,45,933.0,119.0,2.05,33.55,1013.5,992.97,690.65
2018,6,2,12,0,935.0,119.0,2.0,34.0,1019.0,1015.73,702.36
2018,6,2,12,15,937.0,118.0,1.95,34.25,1018.0,1034.35,712.09
2018,6,2,12,30,939.0,117.0,1.9,34.5,1017.0,1049.66,719.86
2018,6,2,12,45,939.0,115.0,1.9,34.75,1007.5,1058.57,724.52
2018,6,2,13,0,939.0,113.0,1.9,35.0,998.0,1063.92,727.22
2018,6,2,13,15,936.0,112.0,1.9,35.15,980.5,1063.7,727.04
2018,6,2,13,30,933.0,111.0,1.9,35.3,963.0,1059.87,724.89
2018,6,2,13,45,928.0,110.0,1.9,35.4,939.0,1050.49,719.71
2018,6,2,14,0,923.0,109.0,1.9,35.5,915.0,1037.62,712.61
2018,6,2,14,15,916.5,107.0,2.0,35.5,884.0,1018.82,703.55
2018,6,2,14,30,910.0,105.0,2.1,35.5,853.0,996.75,692.48
2018,6,2,14,45,901.5,103.0,2.2,35.45,816.5,969.68,678.35
2018,6,2,15,0,893.0,101.0,2.3,35.4,780.0,939.71,662.27
2018,6,2,15,15,881.0,99.0,2.3,35.4,738.5,903.91,641.28
2018,6,2,15,30,869.0,97.0,2.3,35.4,697.0,865.81,618.66
2018,6,2,15,45,854.5,94.5,2.45,35.0,651.5,822.98,594.81
2018,6,2,16,0,840.0,92.0,2.6,34.6,606.0,783.98,572.86
2018,6,2,16,15,821.0,88.5,2.6,34.2,557.0,733.16,541.44
2018,6,2,16,30,802.0,85.0,2.6,33.8,508.0,681.53,508.85
2018,6,2,16,45,776.0,81.5,2.65,33.35,457.0,624.69,471.25
2018,6,2,17,0,750.0,78.0,2.7,32.9,406.0,568.26,431.66
2018,6,2,17,15,715.0,74.0,2.5,31.75,355.0,506.81,387.29
2018,6,2,17,30,680.0,70.0,2.3,30.6,304.0,449.01,343.87
2018,6,2,17,45,630.0,64.5,2.15,29.4,254.0,383.14,292.87
2018,6,2,18,0,580.0,59.0,2.0,28.2,204.0,321.54,243.25
2018,6,2,18,15,505.5,51.5,2.05,27.0,157.5,253.39,187.53
2018,6,2,18,30,431.0,44.0,2.1,25.8,111.0,192.91,136.81
2018,6,2,18,45,317.5,34.5,2.15,24.55,74.5,128.56,83.22
2018,6,2,19,0,204.0,25.0,2.2,23.3,38.0,72.79,17.26
2018,6,2,19,15,107.0,13.5,2.4,22.65,20.0,27.96,0.0
2018,6,2,19,30,10.0,2.0,2.6,22.0,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.8,21.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,20.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,3,4,45,57.5,8.0,2.7,14.95,10.0,0.0,0.0
2018,6,3,5,0,115.0,16.0,2.9,15.2,20.0,15.25,0.0
2018,6,3,5,15,239.5,27.5,3.0,15.8,52.0,22.56,10.07
2018,6,3,5,30,364.0,39.0,3.1,16.4,84.0,31.09,20.85
2018,6,3,5,45,449.0,46.5,3.15,17.05,127.5,35.43,25.28
2018,6,3,6,0,534.0,54.0,3.2,17.7,171.0,39.64,29.25
2018,6,3,6,15,590.5,60.0,3.1,18.5,220.0,42.35,31.71
2018,6,3,6,30,647.0,66.0,3.0,19.3,269.0,44.95,33.92
2018,6,3,6,45,686.0,71.0,2.9,20.15,320.0,46.58,35.18
2018,6,3,7,0,725.0,76.0,2.8,21.0,371.0,94.64,50.65
2018,6,3,7,15,753.0,79.5,2.8,21.95,421.5,144.27,80.73
2018,6,3,7,30,781.0,83.0,2.8,22.9,472.0,197.19,121.19
2018,6,3,7,45,801.5,86.5,2.8,23.8,521.5,251.49,166.65
2018,6,3,8,0,822.0,90.0,2.8,24.7,571.0,307.79,214.69
2018,6,3,8,15,838.0,93.0,2.75,25.55,617.5,363.9,262.27
2018,6,3,8,30,854.0,96.0,2.7,26.4,664.0,425.18,312.39
2018,6,3,8,45,866.5,98.5,2.7,27.2,707.0,480.54,356.74
2018,6,3,9,0,879.0,101.0,2.7,28.0,750.0,535.98,399.55
2018,6,3,9,15,889.0,102.5,2.7,28.75,788.0,588.98,439.15
2018,6,3,9,30,899.0,104.0,2.7,29.5,826.0,641.31,476.86
2018,6,3,9,45,906.5,106.0,2.7,30.25,859.0,691.54,511.8
2018,6,3,10,0,914.0,108.0,2.7,31.0,892.0,740.41,544.57
2018,6,3,10,15,919.5,109.0,2.7,31.6,918.0,785.3,572.35
2018,6,3,10,30,925.0,110.0,2.7,32.2,944.0,828.22,598.4
2018,6,3,10,45,929.0,111.0,2.75,32.85,964.0,867.75,622.06
2018,6,3,11,0,933.0,112.0,2.8,33.5,984.0,904.84,643.88
2018,6,3,11,15,935.5,112.5,2.85,33.9,996.5,937.54,663.36
2018,6,3,11,30,938.0,113.0,2.9,34.3,1009.0,967.4,680.97
2018,6,3,11,45,939.0,113.0,3.0,34.7,1014.0,992.43,695.89
2018,6,3,12,0,940.0,113.0,3.1,35.1,1019.0,1014.33,708.88
2018,6,3,12,15,938.5,113.5,3.25,35.2,1016.0,1031.05,720.0
2018,6,3,12,30,937.0,114.0,3.4,35.3,1013.0,1044.4,729.13
2018,6,3,12,45,934.5,113.5,3.55,35.35,1002.5,1052.29,735.13
2018,6,3,13,0,932.0,113.0,3.7,35.4,992.0,1056.65,739.07
2018,6,3,13,15,928.5,112.5,3.8,35.25,975.0,1056.46,740.55
2018,6,3,13,30,925.0,112.0,3.9,35.1,958.0,1052.71,739.93
2018,6,3,13,45,874.0,137.5,4.0,34.95,920.0,1024.85,724.21
2018,6,3,14,0,823.0,163.0,4.1,34.8,882.0,1004.02,713.03
2018,6,3,14,15,796.0,169.5,4.15,34.55,845.5,975.55,696.85
2018,6,3,14,30,769.0,176.0,4.2,34.3,809.0,944.66,679.02
2018,6,3,14,45,784.0,158.5,4.3,34.0,779.0,926.44,669.79
2018,6,3,15,0,799.0,141.0,4.4,33.7,749.0,904.28,657.82
2018,6,3,15,15,829.0,120.0,4.4,33.7,721.0,887.65,648.27
2018,6,3,15,30,859.0,99.0,4.4,33.7,693.0,859.61,631.07
2018,6,3,15,45,847.0,95.5,4.5,32.7,648.5,818.14,607.58
2018,6,3,16,0,835.0,92.0,4.6,31.7,604.0,780.32,586.11
2018,6,3,16,15,818.0,88.0,4.6,30.95,556.0,730.68,554.84
2018,6,3,16,30,801.0,84.0,4.6,30.2,508.0,680.08,522.29
2018,6,3,16,45,776.0,80.5,4.65,29.45,457.5,624.0,484.27
2018,6,3,17,0,751.0,77.0,4.7,28.7,407.0,568.25,444.07
2018,6,3,17,15,718.0,72.5,4.6,27.65,356.0,507.39,398.59
2018,6,3,17,30,685.0,68.0,4.5,26.6,305.0,448.27,352.7
2018,6,3,17,45,638.0,62.5,4.45,25.55,255.5,385.15,301.99
2018,6,3,18,0,591.0,57.0,4.4,24.5,206.0,324.42,251.36
2018,6,3,18,15,519.5,50.5,4.35,23.4,160.0,257.89,194.98
2018,6,3,18,30,448.0,44.0,4.3,22.3,114.0,198.62,143.66
2018,6,3,18,45,337.0,34.5,4.25,21.25,77.0,133.87,88.42
2018,6,3,19,0,226.0,25.0,4.2,20.2,40.0,77.59,22.47
2018,6,3,19,15,119.0,13.5,4.2,19.55,21.0,29.79,0.0
2018,6,3,19,30,12.0,2.0,4.2,18.9,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,18.25,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,4,45,70.0,8.0,3.6,13.0,10.5,0.0,0.0
2018,6,4,5,0,140.0,16.0,3.7,13.2,21.0,15.25,0.0
2018,6,4,5,15,271.5,26.0,3.8,13.8,53.5,21.05,9.29
2018,6,4,5,30,403.0,36.0,3.9,14.4,86.0,28.24,18.61
2018,6,4,5,45,487.0,43.0,3.95,14.95,130.5,32.33,22.8
2018,6,4,6,0,571.0,50.0,4.0,15.5,175.0,36.28,26.56
2018,6,4,6,15,625.0,55.0,4.05,16.4,224.0,38.39,28.49
2018,6,4,6,30,679.0,60.0,4.1,17.3,273.0,44.37,33.69
2018,6,4,6,45,716.5,64.0,4.1,18.2,324.5,45.69,34.68
2018,6,4,7,0,754.0,68.0,4.1,19.1,376.0,89.67,46.05
2018,6,4,7,15,781.0,71.5,4.2,19.95,427.0,140.81,77.47
2018,6,4,7,30,808.0,75.0,4.3,20.8,478.0,195.09,119.66
2018,6,4,7,45,828.0,78.0,4.35,21.65,527.5,255.77,171.05
2018,6,4,8,0,848.0,81.0,4.4,22.5,577.0,312.57,220.49
2018,6,4,8,15,863.0,83.5,4.45,23.15,623.5,368.84,269.56
2018,6,4,8,30,878.0,86.0,4.5,23.8,670.0,425.92,318.22
2018,6,4,8,45,890.0,88.5,4.55,24.5,713.5,482.22,364.85
2018,6,4,9,0,902.0,91.0,4.6,25.2,757.0,538.51,409.94
2018,6,4,9,15,905.0,96.0,4.7,25.6,793.5,591.79,451.97
2018,6,4,9,30,908.0,101.0,4.8,26.0,830.0,643.73,491.77
2018,6,4,9,45,908.0,107.5,4.85,26.45,861.5,693.5,528.58
2018,6,4,10,0,908.0,114.0,4.9,26.9,893.0,741.26,562.96
2018,6,4,10,15,915.0,115.0,5.0,27.0,920.5,787.05,594.65
2018,6,4,10,30,922.0,116.0,5.1,27.1,948.0,830.99,624.73
2018,6,4,10,45,926.5,117.0,5.2,27.25,968.0,870.87,651.69
2018,6,4,11,0,931.0,118.0,5.3,27.4,988.0,908.35,676.9
2018,6,4,11,15,934.5,117.5,5.4,27.3,1000.5,940.98,699.45
2018,6,4,11,30,938.0,117.0,5.5,27.2,1013.0,970.82,720.15
2018,6,4,11,45,940.5,117.0,5.65,27.1,1019.5,997.3,738.97
2018,6,4,12,0,943.0,117.0,5.8,27.0,1026.0,1020.72,755.82
2018,6,4,12,15,943.0,117.0,5.9,26.8,1024.0,1038.53,769.0
2018,6,4,12,30,943.0,117.0,6.0,26.6,1022.0,1052.99,780.07
2018,6,4,12,45,941.0,116.5,6.1,26.4,1012.0,1061.51,787.3
2018,6,4,13,0,939.0,116.0,6.2,26.2,1002.0,1066.49,792.29
2018,6,4,13,15,936.5,115.0,6.2,26.0,985.5,1066.87,793.67
2018,6,4,13,30,934.0,114.0,6.2,25.8,969.0,1063.67,792.77
2018,6,4,13,45,930.5,112.5,6.2,25.6,945.5,1055.38,788.55
2018,6,4,14,0,927.0,111.0,6.2,25.4,922.0,1043.57,782.07
2018,6,4,14,15,911.0,114.0,6.2,25.15,888.0,1020.86,768.36
2018,6,4,14,30,895.0,117.0,6.2,24.9,854.0,995.25,752.7
2018,6,4,14,45,887.0,114.0,6.2,24.65,817.5,968.06,735.93
2018,6,4,15,0,879.0,111.0,6.2,24.4,781.0,938.0,717.08
2018,6,4,15,15,865.5,108.0,6.2,24.4,738.0,900.31,692.02
2018,6,4,15,30,852.0,105.0,6.2,24.4,695.0,860.43,665.25
2018,6,4,15,45,837.5,101.5,6.15,23.65,649.5,823.21,641.92
2018,6,4,16,0,823.0,98.0,6.1,22.9,604.0,777.95,612.3
2018,6,4,16,15,816.0,92.0,6.05,22.25,559.5,734.12,583.04
2018,6,4,16,30,809.0,86.0,6.0,21.6,515.0,688.53,551.91
2018,6,4,16,45,784.0,82.5,6.0,21.0,464.5,632.12,511.04
2018,6,4,17,0,759.0,79.0,6.0,20.4,414.0,576.01,468.09
2018,6,4,17,15,688.5,79.5,5.9,19.7,354.5,500.5,408.08
2018,6,4,17,30,618.0,80.0,5.8,19.0,295.0,428.78,349.55
2018,6,4,17,45,520.5,75.5,5.7,18.3,236.5,344.48,279.49
2018,6,4,18,0,423.0,71.0,5.6,17.6,178.0,266.42,213.34
2018,6,4,18,15,410.5,59.0,5.45,16.9,144.0,227.49,177.51
2018,6,4,18,30,398.0,47.0,5.3,16.2,110.0,186.63,139.0
2018,6,4,18,45,296.5,36.5,5.15,15.55,74.5,125.86,85.79
2018,6,4,19,0,195.0,26.0,5.0,14.9,39.0,73.02,24.68
2018,6,4,19,15,103.0,14.0,4.95,14.5,20.5,28.11,0.0
2018,6,4,19,30,11.0,2.0,4.9,14.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.85,13.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.5,3.6,11.0,10.0,0.0,0.0
2018,6,5,5,0,84.0,17.0,3.7,11.2,20.0,16.2,0.0
2018,6,5,5,15,199.0,31.0,3.8,11.65,52.0,24.49,12.03
2018,6,5,5,30,314.0,45.0,3.9,12.1,84.0,34.96,24.63
2018,6,5,5,45,403.0,54.0,4.0,12.6,127.5,42.25,31.82
2018,6,5,6,0,492.0,63.0,4.1,13.1,171.0,47.43,36.79
2018,6,5,6,15,550.5,70.5,4.1,13.65,220.5,51.0,40.1
2018,6,5,6,30,609.0,78.0,4.1,14.2,270.0,54.39,43.08
2018,6,5,6,45,651.0,84.0,4.1,14.75,321.5,56.34,44.65
2018,6,5,7,0,693.0,90.0,4.1,15.3,373.0,99.02,56.54
2018,6,5,7,15,724.5,94.5,4.05,15.85,424.5,148.41,87.45
2018,6,5,7,30,756.0,99.0,4.0,16.4,476.0,201.49,129.06
2018,6,5,7,45,779.5,103.0,3.95,16.9,526.5,260.17,179.27
2018,6,5,8,0,803.0,107.0,3.9,17.4,577.0,316.51,228.79
2018,6,5,8,15,821.0,109.0,3.9,17.95,623.5,371.41,277.15
2018,6,5,8,30,839.0,111.0,3.9,18.5,670.0,427.58,325.54
2018,6,5,8,45,854.0,113.5,3.85,19.1,714.0,483.84,372.54
2018,6,5,9,0,869.0,116.0,3.8,19.7,758.0,543.27,420.3
2018,6,5,9,15,885.0,115.0,3.8,20.15,798.0,597.02,462.77
2018,6,5,9,30,901.0,114.0,3.8,20.6,838.0,650.65,503.88
2018,6,5,9,45,915.5,112.0,3.8,21.1,873.0,702.02,542.08
2018,6,5,10,0,930.0,110.0,3.8,21.6,908.0,752.57,578.57
2018,6,5,10,15,930.0,114.0,3.85,21.95,932.5,796.81,608.25
2018,6,5,10,30,930.0,118.0,3.9,22.3,957.0,838.64,635.95
2018,6,5,10,45,865.5,160.5,3.95,22.7,954.5,864.1,651.96
2018,6,5,11,0,801.0,203.0,4.0,23.1,952.0,880.79,662.02
2018,6,5,11,15,799.5,207.0,4.1,23.35,963.0,910.78,681.87
2018,6,5,11,30,798.0,211.0,4.2,23.6,974.0,938.18,699.84
2018,6,5,11,45,879.0,160.0,4.3,23.8,1004.5,979.89,727.56
2018,6,5,12,0,960.0,109.0,4.4,24.0,1035.0,1028.81,759.81
2018,6,5,12,15,954.5,113.0,4.5,24.05,1031.5,1045.45,770.94
2018,6,5,12,30,949.0,117.0,4.6,24.1,1028.0,1058.6,780.32
2018,6,5,12,45,940.5,121.0,4.7,24.15,1016.5,1065.23,785.66
2018,6,5,13,0,932.0,125.0,4.8,24.2,1005.0,1068.3,788.8
2018,6,5,13,15,929.5,123.5,4.9,24.05,988.0,1068.31,790.67
2018,6,5,13,30,927.0,122.0,5.0,23.9,971.0,1064.74,790.29
2018,6,5,13,45,923.0,120.0,5.1,23.75,947.0,1055.6,786.29
2018,6,5,14,0,919.0,118.0,5.2,23.6,923.0,1042.95,780.02
2018,6,5,14,15,913.5,115.5,5.25,23.3,892.5,1024.89,770.18
2018,6,5,14,30,908.0,113.0,5.3,23.0,862.0,1003.54,758.14
2018,6,5,14,45,900.5,111.0,5.35,22.7,826.5,977.67,742.95
2018,6,5,15,0,893.0,109.0,5.4,22.4,791.0,948.87,725.65
2018,6,5,15,15,879.5,106.5,5.4,22.4,748.0,911.39,700.94
2018,6,5,15,30,866.0,104.0,5.4,22.4,705.0,871.68,674.52
2018,6,5,15,45,855.0,100.0,5.4,21.6,660.5,836.36,653.11
2018,6,5,16,0,844.0,96.0,5.4,20.8,616.0,792.74,625.23
2018,6,5,16,15,827.0,92.5,5.35,20.25,567.5,743.41,591.79
2018,6,5,16,30,810.0,89.0,5.3,19.7,519.0,693.09,557.01
2018,6,5,16,45,785.0,85.0,5.25,19.2,468.0,636.09,515.38
2018,6,5,17,0,760.0,81.0,5.2,18.7,417.0,579.38,471.79
2018,6,5,17,15,725.5,76.5,5.1,18.1,365.0,517.22,422.54
2018,6,5,17,30,691.0,72.0,5.0,17.5,313.0,458.69,374.55
2018,6,5,17,45,641.5,66.5,4.9,16.9,262.5,392.46,318.8
2018,6,5,18,0,592.0,61.0,4.8,16.3,212.0,330.39,264.81
2018,6,5,18,15,518.0,54.0,4.65,15.7,165.0,262.15,204.79
2018,6,5,18,30,444.0,47.0,4.5,15.1,118.0,201.4,150.49
2018,6,5,18,45,331.0,37.0,4.3,14.5,80.0,135.51,92.97
2018,6,5,19,0,218.0,27.0,4.1,13.9,42.0,79.17,29.84
2018,6,5,19,15,114.5,14.5,4.05,13.55,22.0,30.36,0.0
2018,6,5,19,30,11.0,2.0,4.0,13.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.95,12.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.5,3.6,11.3,8.0,7.15,0.0
2018,6,6,5,0,40.0,15.0,3.7,11.5,16.0,14.3,0.0
2018,6,6,5,15,113.0,29.0,3.75,11.9,41.0,23.88,11.7
2018,6,6,5,30,186.0,43.0,3.8,12.3,66.0,33.17,23.09
2018,6,6,5,45,182.5,59.5,3.9,12.7,90.5,47.45,36.39
2018,6,6,6,0,179.0,76.0,4.0,13.1,115.0,59.52,47.54
2018,6,6,6,15,215.5,92.5,4.0,13.5,151.5,71.24,58.15
2018,6,6,6,30,252.0,109.0,4.0,13.9,188.0,82.54,68.14
2018,6,6,6,45,268.5,129.0,4.0,14.3,226.5,95.68,79.54
2018,6,6,7,0,285.0,149.0,4.0,14.7,265.0,128.11,93.75
2018,6,6,7,15,441.0,140.5,4.05,15.1,347.5,153.32,103.97
2018,6,6,7,30,597.0,132.0,4.1,15.5,430.0,201.14,136.0
2018,6,6,7,45,569.5,147.5,4.15,15.9,455.0,244.53,175.0
2018,6,6,8,0,542.0,163.0,4.2,16.3,480.0,285.11,212.16
2018,6,6,8,15,384.0,226.5,4.25,16.75,460.5,316.51,243.63
2018,6,6,8,30,226.0,290.0,4.3,17.2,441.0,338.42,264.36
2018,6,6,8,45,292.0,298.0,4.35,17.65,506.0,386.92,302.37
2018,6,6,9,0,358.0,306.0,4.4,18.1,571.0,446.32,348.65
2018,6,6,9,15,423.5,299.0,4.45,18.5,628.0,496.98,388.22
2018,6,6,9,30,489.0,292.0,4.5,18.9,685.0,555.76,433.54
2018,6,6,9,45,650.5,230.5,4.55,19.3,775.5,633.65,494.32
2018,6,6,10,0,812.0,169.0,4.6,19.7,866.0,723.81,563.29
2018,6,6,10,15,836.5,160.5,4.7,19.95,897.5,771.0,598.31
2018,6,6,10,30,861.0,152.0,4.8,20.2,929.0,817.84,631.13
2018,6,6,10,45,802.5,189.0,4.9,20.45,925.5,838.71,645.09
2018,6,6,11,0,744.0,226.0,5.0,20.7,922.0,856.27,656.88
2018,6,6,11,15,695.0,258.0,5.1,20.9,915.0,870.07,665.38
2018,6,6,11,30,646.0,290.0,5.2,21.1,908.0,878.94,670.16
2018,6,6,11,45,749.0,232.0,5.35,21.25,952.0,939.75,715.06
2018,6,6,12,0,852.0,174.0,5.5,21.4,996.0,995.74,754.01
2018,6,6,12,15,868.5,163.5,5.6,21.45,999.5,1009.94,764.03
2018,6,6,12,30,885.0,153.0,5.7,21.5,1003.0,1030.19,778.56
2018,6,6,12,45,875.5,157.0,5.75,21.55,991.0,1035.46,782.51
2018,6,6,13,0,866.0,161.0,5.8,21.6,979.0,1047.14,791.07
2018,6,6,13,15,862.0,160.0,5.85,21.55,962.0,1046.48,791.55
2018,6,6,13,30,858.0,159.0,5.9,21.5,945.0,1042.42,789.88
2018,6,6,13,45,853.0,156.5,5.9,21.45,921.0,1032.4,783.89
2018,6,6,14,0,848.0,154.0,5.9,21.4,897.0,1019.07,775.74
2018,6,6,14,15,840.0,152.0,5.9,21.2,867.0,1000.11,764.22
2018,6,6,14,30,832.0,150.0,5.9,21.0,837.0,978.12,750.63
2018,6,6,14,45,821.5,147.0,5.9,20.8,800.5,949.81,732.59
2018,6,6,15,0,811.0,144.0,5.9,20.6,764.0,918.88,712.64
2018,6,6,15,15,797.0,141.0,5.9,20.6,723.0,882.39,688.04
2018,6,6,15,30,783.0,138.0,5.9,20.6,682.0,843.86,661.81
2018,6,6,15,45,765.5,134.0,5.85,19.95,636.5,803.14,635.17
2018,6,6,16,0,748.0,130.0,5.8,19.3,591.0,757.47,604.46
2018,6,6,16,15,724.5,126.0,5.75,18.85,543.0,706.24,568.58
2018,6,6,16,30,701.0,122.0,5.7,18.4,495.0,654.75,530.84
2018,6,6,16,45,669.5,116.5,5.7,17.9,444.5,596.26,486.59
2018,6,6,17,0,638.0,111.0,5.7,17.4,394.0,538.86,441.99
2018,6,6,17,15,595.5,105.0,5.55,16.8,343.5,475.97,391.55
2018,6,6,17,30,553.0,99.0,5.4,16.2,293.0,415.88,342.01
2018,6,6,17,45,494.0,91.0,5.3,15.65,244.0,346.24,283.42
2018,6,6,18,0,435.0,83.0,5.2,15.1,195.0,285.75,231.01
2018,6,6,18,15,356.0,72.0,5.0,14.6,150.5,220.41,174.01
2018,6,6,18,30,277.0,61.0,4.8,14.1,106.0,163.54,124.11
2018,6,6,18,45,184.0,45.5,4.6,13.65,71.0,106.95,75.24
2018,6,6,19,0,91.0,30.0,4.4,13.2,36.0,54.85,22.17
2018,6,6,19,15,46.5,16.0,4.4,13.05,19.0,22.02,0.0
2018,6,6,19,30,2.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.35,12.75,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.5,3.8,11.05,8.0,7.15,0.0
2018,6,7,5,0,32.0,15.0,3.9,11.2,16.0,14.3,0.0
2018,6,7,5,15,106.5,33.0,4.0,11.6,45.0,26.91,14.04
2018,6,7,5,30,181.0,51.0,4.1,12.0,74.0,40.86,29.77
2018,6,7,5,45,263.0,65.5,4.25,12.45,115.0,49.91,38.61
2018,6,7,6,0,345.0,80.0,4.4,12.9,156.0,59.72,47.75
2018,6,7,6,15,408.0,90.5,4.4,13.45,203.0,65.98,53.48
2018,6,7,6,30,471.0,101.0,4.4,14.0,250.0,71.95,58.73
2018,6,7,6,45,519.5,109.5,4.45,14.55,300.0,76.12,62.22
2018,6,7,7,0,568.0,118.0,4.5,15.1,350.0,114.74,73.72
2018,6,7,7,15,604.5,124.5,4.5,15.6,400.5,158.95,101.48
2018,6,7,7,30,641.0,131.0,4.5,16.1,451.0,207.6,139.16
2018,6,7,7,45,669.5,135.5,4.5,16.6,500.0,256.98,181.04
2018,6,7,8,0,698.0,140.0,4.5,17.1,549.0,309.46,226.66
2018,6,7,8,15,719.5,144.5,4.45,17.65,596.0,362.4,272.72
2018,6,7,8,30,741.0,149.0,4.4,18.2,643.0,417.16,319.38
2018,6,7,8,45,758.0,152.5,4.35,18.7,686.0,470.62,363.98
2018,6,7,9,0,775.0,156.0,4.3,19.2,729.0,524.9,407.89
2018,6,7,9,15,797.5,154.0,4.35,19.7,770.0,580.3,451.65
2018,6,7,9,30,820.0,152.0,4.4,20.2,811.0,633.54,492.71
2018,6,7,9,45,842.0,147.5,4.45,20.65,848.0,684.68,531.38
2018,6,7,10,0,864.0,143.0,4.5,21.1,885.0,735.87,569.18
2018,6,7,10,15,870.0,145.0,4.7,21.4,911.5,779.35,601.02
2018,6,7,10,30,876.0,147.0,4.9,21.7,938.0,821.84,630.76
2018,6,7,10,45,879.5,149.0,5.05,22.0,957.5,860.32,657.25
2018,6,7,11,0,883.0,151.0,5.2,22.3,977.0,896.5,682.02
2018,6,7,11,15,886.5,151.5,5.3,22.4,990.0,928.87,704.33
2018,6,7,11,30,890.0,152.0,5.4,22.5,1003.0,958.65,724.84
2018,6,7,11,45,892.5,151.5,5.5,22.65,1009.0,983.85,742.08
2018,6,7,12,0,895.0,151.0,5.6,22.8,1015.0,1006.19,757.41
2018,6,7,12,15,896.0,150.5,5.6,22.85,1013.5,1024.08,769.39
2018,6,7,12,30,897.0,150.0,5.6,22.9,1012.0,1038.84,779.32
2018,6,7,12,45,895.5,149.0,5.65,22.95,1002.5,1047.38,785.5
2018,6,7,13,0,894.0,148.0,5.7,23.0,993.0,1052.55,789.54
2018,6,7,13,15,892.0,146.5,5.7,23.05,977.0,1053.3,790.36
2018,6,7,13,30,890.0,145.0,5.7,23.1,961.0,1050.62,788.98
2018,6,7,13,45,887.0,142.5,5.7,23.1,938.0,1042.49,784.2
2018,6,7,14,0,884.0,140.0,5.7,23.1,915.0,1030.97,777.23
2018,6,7,14,15,878.0,137.0,5.65,23.0,885.0,1012.65,765.67
2018,6,7,14,30,872.0,134.0,5.6,22.9,855.0,991.16,752.02
2018,6,7,14,45,864.5,130.5,5.6,22.8,819.0,972.66,740.85
2018,6,7,15,0,857.0,127.0,5.6,22.7,783.0,942.97,721.86
2018,6,7,15,15,844.5,124.0,5.6,22.7,741.5,906.65,697.87
2018,6,7,15,30,832.0,121.0,5.6,22.7,700.0,868.09,672.16
2018,6,7,15,45,818.0,117.5,5.5,22.25,655.5,825.71,644.15
2018,6,7,16,0,804.0,114.0,5.4,21.8,611.0,781.66,614.6
2018,6,7,16,15,787.5,108.0,5.3,21.35,562.5,731.54,580.17
2018,6,7,16,30,771.0,102.0,5.2,20.9,514.0,680.45,544.47
2018,6,7,16,45,746.0,97.0,5.15,20.45,463.5,626.3,504.41
2018,6,7,17,0,721.0,92.0,5.1,20.0,413.0,570.24,461.54
2018,6,7,17,15,685.0,86.5,4.95,19.35,361.5,507.94,412.54
2018,6,7,17,30,649.0,81.0,4.8,18.7,310.0,447.74,363.69
2018,6,7,17,45,568.5,76.5,4.7,18.05,254.0,369.79,299.2
2018,6,7,18,0,488.0,72.0,4.6,17.4,198.0,299.17,239.25
2018,6,7,18,15,435.0,62.5,4.4,16.65,156.5,241.33,188.5
2018,6,7,18,30,382.0,53.0,4.2,15.9,115.0,188.76,141.44
2018,6,7,18,45,278.0,41.0,4.0,15.2,78.0,126.17,87.43
2018,6,7,19,0,174.0,29.0,3.8,14.5,41.0,73.43,31.85
2018,6,7,19,15,91.0,15.5,3.8,14.1,21.5,28.11,0.0
2018,6,7,19,30,8.0,2.0,3.8,13.7,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,4,45,55.0,8.0,2.45,10.8,10.0,7.63,0.0
2018,6,8,5,0,110.0,16.0,2.6,11.2,20.0,15.25,0.0
2018,6,8,5,15,227.5,28.5,2.75,11.85,52.5,22.42,10.83
2018,6,8,5,30,345.0,41.0,2.9,12.5,85.0,32.83,22.81
2018,6,8,5,45,428.5,50.0,3.05,13.2,128.5,38.45,28.41
2018,6,8,6,0,512.0,59.0,3.2,13.9,172.0,43.82,33.47
2018,6,8,6,15,568.0,66.0,3.1,14.6,221.0,47.15,36.53
2018,6,8,6,30,624.0,73.0,3.0,15.3,270.0,50.31,39.27
2018,6,8,6,45,663.0,78.5,2.95,15.95,320.5,52.06,40.66
2018,6,8,7,0,702.0,84.0,2.9,16.6,371.0,94.45,52.24
2018,6,8,7,15,730.5,88.5,2.85,17.35,421.5,143.86,82.88
2018,6,8,7,30,759.0,93.0,2.8,18.1,472.0,200.99,127.42
2018,6,8,7,45,781.0,96.5,2.8,18.8,521.5,254.21,172.66
2018,6,8,8,0,803.0,100.0,2.8,19.5,571.0,309.65,220.81
2018,6,8,8,15,819.5,103.0,2.8,20.25,617.0,364.76,268.52
2018,6,8,8,30,836.0,106.0,2.8,21.0,663.0,420.99,315.97
2018,6,8,8,45,848.5,109.0,2.85,21.7,706.0,476.28,361.46
2018,6,8,9,0,861.0,112.0,2.9,22.4,749.0,534.65,407.63
2018,6,8,9,15,869.5,114.5,2.95,23.05,786.0,586.77,447.85
2018,6,8,9,30,878.0,117.0,3.0,23.7,823.0,638.12,486.21
2018,6,8,9,45,883.5,120.5,3.05,24.35,855.0,687.42,521.88
2018,6,8,10,0,889.0,124.0,3.1,25.0,887.0,735.26,555.47
2018,6,8,10,15,894.5,125.0,3.15,25.6,913.0,779.18,584.4
2018,6,8,10,30,900.0,126.0,3.2,26.2,939.0,821.21,611.11
2018,6,8,10,45,904.5,126.0,3.25,26.8,958.0,859.44,634.91
2018,6,8,11,0,909.0,126.0,3.3,27.4,977.0,895.33,656.93
2018,6,8,11,15,911.5,126.5,3.4,27.8,989.5,927.44,677.09
2018,6,8,11,30,914.0,127.0,3.5,28.2,1002.0,956.82,695.4
2018,6,8,11,45,915.0,126.5,3.6,28.6,1006.5,981.0,710.3
2018,6,8,12,0,916.0,126.0,3.7,29.0,1011.0,1002.15,723.26
2018,6,8,12,15,913.0,128.0,3.85,29.15,1008.0,1018.71,734.37
2018,6,8,12,30,910.0,130.0,4.0,29.3,1005.0,1031.99,743.47
2018,6,8,12,45,904.5,131.0,4.2,29.4,993.5,1038.46,748.74
2018,6,8,13,0,899.0,132.0,4.4,29.5,982.0,1041.51,751.92
2018,6,8,13,15,896.0,131.0,4.55,29.45,965.5,1041.64,753.47
2018,6,8,13,30,893.0,130.0,4.7,29.4,949.0,1038.33,753.02
2018,6,8,13,45,888.5,128.0,4.85,29.3,925.5,1029.08,749.32
2018,6,8,14,0,884.0,126.0,5.0,29.2,902.0,1016.46,743.44
2018,6,8,14,15,877.5,123.5,5.15,28.95,872.0,998.08,734.19
2018,6,8,14,30,871.0,121.0,5.3,28.7,842.0,976.56,722.78
2018,6,8,14,45,863.0,118.0,5.45,28.45,806.0,950.09,707.88
2018,6,8,15,0,855.0,115.0,5.6,28.2,770.0,920.82,690.9
2018,6,8,15,15,842.5,113.0,5.6,28.2,729.5,892.85,673.12
2018,6,8,15,30,830.0,111.0,5.6,28.2,689.0,855.5,648.7
2018,6,8,15,45,817.5,106.5,5.75,27.3,644.5,813.37,623.69
2018,6,8,16,0,805.0,102.0,5.9,26.4,600.0,769.48,596.76
2018,6,8,16,15,790.5,96.5,5.9,25.8,553.0,721.43,564.87
2018,6,8,16,30,776.0,91.0,5.9,25.2,506.0,672.27,531.52
2018,6,8,16,45,754.0,86.0,5.9,24.55,457.0,617.75,492.53
2018,6,8,17,0,732.0,81.0,5.9,23.9,408.0,563.33,451.65
2018,6,8,17,15,702.0,75.5,5.7,23.15,358.0,504.09,405.42
2018,6,8,17,30,672.0,70.0,5.5,22.4,308.0,447.91,360.09
2018,6,8,17,45,630.5,64.0,5.35,21.6,259.5,385.93,308.8
2018,6,8,18,0,589.0,58.0,5.2,20.8,211.0,327.32,258.58
2018,6,8,18,15,525.0,51.0,4.95,20.0,165.5,262.92,202.58
2018,6,8,18,30,461.0,44.0,4.7,19.2,120.0,204.99,151.22
2018,6,8,18,45,361.5,35.0,4.5,18.4,82.5,142.55,97.03
2018,6,8,19,0,262.0,26.0,4.3,17.6,45.0,88.61,39.46
2018,6,8,19,15,140.0,14.0,4.25,17.15,23.5,34.0,0.0
2018,6,8,19,30,18.0,2.0,4.2,16.7,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,4.15,16.2,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.0,3.9,13.3,6.5,5.72,0.0
2018,6,9,5,0,16.0,12.0,4.1,13.5,13.0,11.44,0.0
2018,6,9,5,15,19.0,24.0,4.3,13.8,26.0,21.81,10.32
2018,6,9,5,30,22.0,36.0,4.5,14.1,39.0,32.41,22.27
2018,6,9,5,45,12.0,49.0,4.7,14.45,50.5,44.57,33.61
2018,6,9,6,0,2.0,62.0,4.9,14.8,62.0,56.17,44.26
2018,6,9,6,15,1.0,61.0,4.95,15.0,61.0,56.31,44.58
2018,6,9,6,30,0.0,60.0,5.0,15.2,60.0,55.79,44.14
2018,6,9,6,45,14.0,99.5,5.05,15.45,105.0,89.55,73.85
2018,6,9,7,0,28.0,139.0,5.1,15.7,150.0,118.85,93.76
2018,6,9,7,15,62.0,171.5,5.1,15.85,201.0,151.09,118.3
2018,6,9,7,30,96.0,204.0,5.1,16.0,252.0,187.86,146.5
2018,6,9,7,45,130.0,228.0,5.05,16.15,300.0,217.71,169.44
2018,6,9,8,0,164.0,252.0,5.0,16.3,348.0,257.15,200.61
2018,6,9,8,15,255.5,260.0,5.05,16.6,423.5,302.99,236.0
2018,6,9,8,30,347.0,268.0,5.1,16.9,499.0,363.73,284.03
2018,6,9,8,45,396.5,272.0,5.1,17.2,552.5,408.76,320.41
2018,6,9,9,0,446.0,276.0,5.1,17.5,606.0,462.01,362.94
2018,6,9,9,15,450.5,290.5,5.1,17.95,638.5,503.79,395.65
2018,6,9,9,30,455.0,305.0,5.1,18.4,671.0,545.46,427.55
2018,6,9,9,45,441.5,325.5,5.15,18.85,692.5,580.42,453.54
2018,6,9,10,0,428.0,346.0,5.2,19.3,714.0,613.53,477.54
2018,6,9,10,15,484.0,335.5,5.25,19.85,763.5,668.59,518.63
2018,6,9,10,30,540.0,325.0,5.3,20.4,813.0,726.72,561.28
2018,6,9,10,45,662.5,266.0,5.35,20.9,877.5,796.28,613.75
2018,6,9,11,0,785.0,207.0,5.4,21.4,942.0,869.12,666.61
2018,6,9,11,15,737.0,243.0,5.5,21.7,940.5,891.68,681.52
2018,6,9,11,30,689.0,279.0,5.6,22.0,939.0,906.52,690.14
2018,6,9,11,45,719.0,260.5,5.7,22.35,952.5,938.03,712.7
2018,6,9,12,0,749.0,242.0,5.8,22.7,966.0,967.82,732.75
2018,6,9,12,15,574.0,327.0,5.85,22.7,881.0,897.61,680.24
2018,6,9,12,30,399.0,412.0,5.9,22.7,796.0,813.77,616.43
2018,6,9,12,45,449.5,391.5,5.95,22.75,820.0,859.27,650.74
2018,6,9,13,0,500.0,371.0,6.0,22.8,844.0,896.31,678.55
2018,6,9,13,15,615.5,301.5,6.05,22.75,873.5,947.6,719.16
2018,6,9,13,30,731.0,232.0,6.1,22.7,903.0,996.0,755.83
2018,6,9,13,45,737.0,221.5,6.15,22.65,883.5,989.85,752.44
2018,6,9,14,0,743.0,211.0,6.2,22.6,864.0,980.44,747.18
2018,6,9,14,15,664.5,236.0,6.2,22.5,805.0,922.2,707.44
2018,6,9,14,30,586.0,261.0,6.2,22.4,746.0,862.66,664.59
2018,6,9,14,45,594.0,242.5,6.2,22.3,716.0,841.01,651.1
2018,6,9,15,0,602.0,224.0,6.2,22.2,686.0,816.46,635.26
2018,6,9,15,15,568.0,222.5,6.2,22.2,640.0,764.69,598.1
2018,6,9,15,30,534.0,221.0,6.2,22.2,594.0,717.34,563.73
2018,6,9,15,45,514.5,210.5,6.3,21.75,550.5,672.57,532.56
2018,6,9,16,0,495.0,200.0,6.4,21.3,507.0,627.4,500.43
2018,6,9,16,15,566.5,161.0,6.35,20.9,485.5,625.08,502.06
2018,6,9,16,30,638.0,122.0,6.3,20.5,464.0,610.59,493.91
2018,6,9,16,45,615.0,113.5,6.25,20.1,417.0,557.36,453.25
2018,6,9,17,0,592.0,105.0,6.2,19.7,370.0,504.63,412.08
2018,6,9,17,15,560.0,97.0,6.05,19.15,323.0,447.99,366.71
2018,6,9,17,30,528.0,89.0,5.9,18.6,276.0,393.31,321.68
2018,6,9,17,45,423.5,86.5,5.7,18.05,221.5,308.53,250.95
2018,6,9,18,0,319.0,84.0,5.5,17.5,167.0,238.5,191.53
2018,6,9,18,15,279.5,69.0,5.3,16.95,130.5,189.5,148.66
2018,6,9,18,30,240.0,54.0,5.1,16.4,94.0,144.62,108.84
2018,6,9,18,45,179.5,40.5,4.85,15.8,65.0,100.36,70.08
2018,6,9,19,0,119.0,27.0,4.6,15.2,36.0,60.64,28.42
2018,6,9,19,15,64.5,14.5,4.4,14.85,19.0,23.41,0.0
2018,6,9,19,30,10.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,4.05,14.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,4,45,18.0,7.5,2.6,10.2,8.0,7.15,0.0
2018,6,10,5,0,36.0,15.0,2.8,10.5,16.0,14.3,0.0
2018,6,10,5,15,105.5,29.0,2.9,11.15,40.5,23.89,12.07
2018,6,10,5,30,175.0,43.0,3.0,11.8,65.0,33.12,23.14
2018,6,10,5,45,230.0,57.0,3.15,12.4,99.5,43.06,32.59
2018,6,10,6,0,285.0,71.0,3.3,13.0,134.0,52.56,41.38
2018,6,10,6,15,404.0,77.5,3.4,13.75,191.5,56.14,44.66
2018,6,10,6,30,523.0,84.0,3.5,14.5,249.0,59.06,47.17
2018,6,10,6,45,576.5,89.0,3.6,15.3,300.5,59.97,47.76
2018,6,10,7,0,630.0,94.0,3.7,16.1,352.0,97.86,57.57
2018,6,10,7,15,687.0,96.0,3.75,16.85,411.0,144.32,85.38
2018,6,10,7,30,744.0,98.0,3.8,17.6,470.0,197.38,125.54
2018,6,10,7,45,768.0,101.5,3.85,18.35,519.5,254.84,174.25
2018,6,10,8,0,792.0,105.0,3.9,19.1,569.0,310.06,222.36
2018,6,10,8,15,810.0,108.0,3.85,19.7,616.0,365.04,270.34
2018,6,10,8,30,828.0,111.0,3.8,20.3,663.0,421.31,318.33
2018,6,10,8,45,842.0,114.0,3.8,20.9,706.5,476.84,364.51
2018,6,10,9,0,856.0,117.0,3.8,21.5,750.0,532.74,409.48
2018,6,10,9,15,868.0,117.5,3.75,22.05,788.0,587.6,452.19
2018,6,10,9,30,880.0,118.0,3.7,22.6,826.0,639.24,491.22
2018,6,10,9,45,890.5,118.0,3.65,23.1,859.0,688.79,527.62
2018,6,10,10,0,901.0,118.0,3.6,23.6,892.0,737.26,562.18
2018,6,10,10,15,907.0,119.0,3.6,24.05,918.5,782.02,592.0
2018,6,10,10,30,913.0,120.0,3.6,24.5,945.0,824.91,619.73
2018,6,10,10,45,917.5,120.0,3.55,24.9,964.0,863.59,644.11
2018,6,10,11,0,922.0,120.0,3.5,25.3,983.0,899.9,666.6
2018,6,10,11,15,926.0,119.0,3.55,25.6,995.5,932.32,687.14
2018,6,10,11,30,930.0,118.0,3.6,25.9,1008.0,962.02,705.8
2018,6,10,11,45,933.5,116.0,3.6,26.2,1013.5,987.46,721.27
2018,6,10,12,0,937.0,114.0,3.6,26.5,1019.0,1009.88,734.78
2018,6,10,12,15,937.0,113.0,3.7,26.65,1016.5,1026.76,745.84
2018,6,10,12,30,937.0,112.0,3.8,26.8,1014.0,1040.3,754.87
2018,6,10,12,45,936.0,110.5,3.9,27.0,1004.0,1048.92,760.68
2018,6,10,13,0,935.0,109.0,4.0,27.2,994.0,1054.03,764.35
2018,6,10,13,15,932.5,107.0,4.1,27.2,977.0,1053.56,765.14
2018,6,10,13,30,930.0,105.0,4.2,27.2,960.0,1049.51,763.75
2018,6,10,13,45,925.5,103.5,4.3,27.2,936.0,1040.43,759.19
2018,6,10,14,0,921.0,102.0,4.4,27.2,912.0,1027.87,752.45
2018,6,10,14,15,915.5,100.0,4.5,27.0,882.0,1010.41,743.12
2018,6,10,14,30,910.0,98.0,4.6,26.8,852.0,989.67,731.69
2018,6,10,14,45,901.0,96.5,4.7,26.65,816.0,963.02,716.41
2018,6,10,15,0,892.0,95.0,4.8,26.5,780.0,933.51,699.07
2018,6,10,15,15,881.0,92.5,4.8,26.5,739.0,898.44,676.62
2018,6,10,15,30,870.0,90.0,4.8,26.5,698.0,861.0,652.41
2018,6,10,15,45,857.0,87.5,4.95,25.75,653.5,819.73,628.05
2018,6,10,16,0,844.0,85.0,5.1,25.0,609.0,776.68,601.77
2018,6,10,16,15,827.5,81.5,5.15,24.45,561.5,728.29,570.0
2018,6,10,16,30,811.0,78.0,5.2,23.9,514.0,683.45,540.21
2018,6,10,16,45,788.5,74.5,5.2,23.35,464.5,628.9,501.9
2018,6,10,17,0,766.0,71.0,5.2,22.8,415.0,574.41,460.93
2018,6,10,17,15,735.5,67.0,5.15,22.05,364.5,515.06,415.0
2018,6,10,17,30,705.0,63.0,5.1,21.3,314.0,457.18,368.58
2018,6,10,17,45,661.5,58.5,5.0,20.55,265.0,394.25,316.42
2018,6,10,18,0,618.0,54.0,4.9,19.8,216.0,336.15,266.42
2018,6,10,18,15,552.5,48.0,4.75,19.0,170.0,270.77,209.46
2018,6,10,18,30,487.0,42.0,4.6,18.2,124.0,211.98,157.14
2018,6,10,18,45,384.0,34.0,4.4,17.4,85.5,148.14,101.63
2018,6,10,19,0,281.0,26.0,4.2,16.6,47.0,93.64,45.21
2018,6,10,19,15,157.5,15.5,4.1,16.15,25.5,38.35,0.0
2018,6,10,19,30,34.0,5.0,4.0,15.7,4.0,0.0,0.0
2018,6,10,19,45,17.0,2.5,3.95,15.25,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,69.5,8.5,2.0,11.45,11.0,8.1,0.0
2018,6,11,5,0,139.0,17.0,2.2,11.8,22.0,16.2,0.0
2018,6,11,5,15,265.5,27.0,2.2,12.4,54.5,21.87,10.53
2018,6,11,5,30,392.0,37.0,2.2,13.0,87.0,29.02,19.49
2018,6,11,5,45,473.0,44.0,2.25,13.6,130.5,33.07,23.64
2018,6,11,6,0,554.0,51.0,2.3,14.2,174.0,36.99,27.38
2018,6,11,6,15,607.0,56.5,2.2,15.15,222.0,39.45,29.61
2018,6,11,6,30,660.0,62.0,2.1,16.1,270.0,45.94,35.28
2018,6,11,6,45,697.0,66.5,2.0,17.05,320.5,47.59,36.55
2018,6,11,7,0,734.0,71.0,1.9,18.0,371.0,89.77,47.33
2018,6,11,7,15,761.5,74.5,2.0,19.0,421.5,139.55,77.49
2018,6,11,7,30,789.0,78.0,2.1,20.0,472.0,192.54,118.22
2018,6,11,7,45,809.5,81.0,2.2,20.95,521.0,246.54,163.79
2018,6,11,8,0,830.0,84.0,2.3,21.9,570.0,307.72,216.03
2018,6,11,8,15,846.0,86.5,2.35,22.6,616.5,363.15,263.71
2018,6,11,8,30,862.0,89.0,2.4,23.3,663.0,419.53,311.04
2018,6,11,8,45,874.5,90.5,2.4,23.95,705.5,474.18,355.65
2018,6,11,9,0,887.0,92.0,2.4,24.6,748.0,528.9,398.75
2018,6,11,9,15,888.0,98.5,2.4,25.3,784.0,581.54,438.62
2018,6,11,9,30,889.0,105.0,2.4,26.0,820.0,632.69,475.93
2018,6,11,9,45,886.0,113.5,2.4,26.65,850.0,681.36,510.22
2018,6,11,10,0,883.0,122.0,2.4,27.3,880.0,727.83,541.84
2018,6,11,10,15,890.0,123.0,2.45,27.85,907.0,772.6,570.97
2018,6,11,10,30,897.0,124.0,2.5,28.4,934.0,815.62,597.93
2018,6,11,10,45,902.5,124.5,2.5,28.95,954.5,855.03,621.81
2018,6,11,11,0,908.0,125.0,2.5,29.5,975.0,892.19,643.92
2018,6,11,11,15,912.0,125.0,2.55,29.85,988.5,925.17,664.03
2018,6,11,11,30,916.0,125.0,2.6,30.2,1002.0,955.5,682.37
2018,6,11,11,45,917.5,125.0,2.65,30.6,1007.5,980.73,697.26
2018,6,11,12,0,919.0,125.0,2.7,31.0,1013.0,1002.96,710.29
2018,6,11,12,15,920.5,124.0,2.75,31.25,1012.0,1021.13,721.23
2018,6,11,12,30,922.0,123.0,2.8,31.5,1011.0,1036.09,730.25
2018,6,11,12,45,923.5,120.5,2.85,31.75,1002.5,1046.23,736.38
2018,6,11,13,0,925.0,118.0,2.9,32.0,994.0,1052.92,740.5
2018,6,11,13,15,923.0,116.5,3.0,32.15,978.0,1053.6,741.76
2018,6,11,13,30,921.0,115.0,3.1,32.3,962.0,1050.74,740.96
2018,6,11,13,45,916.5,113.5,3.15,32.4,938.5,1041.86,736.24
2018,6,11,14,0,912.0,112.0,3.2,32.5,915.0,1029.54,729.48
2018,6,11,14,15,905.0,111.0,3.3,32.45,885.0,1011.93,720.29
2018,6,11,14,30,898.0,110.0,3.4,32.4,855.0,991.14,709.09
2018,6,11,14,45,888.5,109.0,3.45,32.4,819.5,964.94,693.9
2018,6,11,15,0,879.0,108.0,3.5,32.4,784.0,935.96,676.86
2018,6,11,15,15,870.5,104.5,3.5,32.4,744.0,902.53,656.51
2018,6,11,15,30,862.0,101.0,3.5,32.4,704.0,866.59,634.39
2018,6,11,15,45,848.0,98.0,3.6,31.95,659.0,824.31,609.42
2018,6,11,16,0,834.0,95.0,3.7,31.5,614.0,785.85,586.59
2018,6,11,16,15,817.0,91.5,3.7,31.05,566.5,737.17,555.76
2018,6,11,16,30,800.0,88.0,3.7,30.6,519.0,687.51,523.65
2018,6,11,16,45,775.5,84.0,3.75,30.15,468.5,631.49,485.7
2018,6,11,17,0,751.0,80.0,3.8,29.7,418.0,575.73,445.63
2018,6,11,17,15,717.5,76.0,3.75,28.75,367.5,515.27,401.22
2018,6,11,17,30,684.0,72.0,3.7,27.8,317.0,458.2,357.62
2018,6,11,17,45,637.5,66.5,3.7,26.9,267.0,393.75,306.69
2018,6,11,18,0,591.0,61.0,3.7,26.0,217.0,333.12,256.9
2018,6,11,18,15,521.0,54.5,3.75,24.75,170.5,266.75,201.66
2018,6,11,18,30,451.0,48.0,3.8,23.5,124.0,207.39,150.98
2018,6,11,18,45,344.0,38.5,3.85,22.25,85.5,142.58,96.68
2018,6,11,19,0,237.0,29.0,3.9,21.0,47.0,87.77,43.17
2018,6,11,19,15,130.0,16.5,4.0,20.25,25.5,35.31,0.0
2018,6,11,19,30,23.0,4.0,4.1,19.5,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,4.15,18.75,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
