Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,45,926.5,92.5,2.3,28.65,847.0,670.24,498.11
2018,7,11,10,0,929.0,97.0,2.3,29.5,880.0,719.81,531.64
2018,7,11,10,15,934.5,98.0,2.35,30.3,908.0,766.39,561.13
2018,7,11,10,30,940.0,99.0,2.4,31.1,936.0,811.05,588.27
2018,7,11,10,45,944.0,99.5,2.45,31.85,957.0,851.92,612.63
2018,7,11,11,0,948.0,100.0,2.5,32.6,978.0,890.37,635.12
2018,7,11,11,15,951.0,100.5,2.6,33.2,992.5,925.37,655.94
2018,7,11,11,30,954.0,101.0,2.7,33.8,1007.0,957.56,674.86
2018,7,11,11,45,955.0,101.0,2.85,34.35,1013.5,984.49,690.94
2018,7,11,12,0,956.0,101.0,3.0,34.9,1020.0,1008.25,705.04
2018,7,11,12,15,956.0,101.5,3.15,35.2,1019.5,1028.29,717.59
2018,7,11,12,30,956.0,102.0,3.3,35.5,1019.0,1044.96,728.11
2018,7,11,12,45,955.0,101.0,3.4,35.85,1011.0,1055.66,734.49
2018,7,11,13,0,954.0,100.0,3.5,36.2,1003.0,1062.78,738.79
2018,7,11,13,15,951.0,99.5,3.7,36.25,987.5,1064.78,741.72
2018,7,11,13,30,948.0,99.0,3.9,36.3,972.0,1063.15,742.47
2018,7,11,13,45,944.0,98.0,4.05,36.35,949.5,1056.36,739.74
2018,7,11,14,0,940.0,97.0,4.2,36.4,927.0,1045.99,734.86
2018,7,11,14,15,934.0,96.0,4.35,36.15,898.0,1030.14,727.48
2018,7,11,14,30,928.0,95.0,4.5,35.9,869.0,1010.92,717.96
2018,7,11,14,45,919.5,94.0,4.6,35.65,834.0,986.07,704.52
2018,7,11,15,0,911.0,93.0,4.7,35.4,799.0,958.22,689.07
2018,7,11,15,15,901.0,90.5,4.7,35.4,758.5,924.51,668.51
2018,7,11,15,30,891.0,88.0,4.7,35.4,718.0,888.22,646.14
2018,7,11,15,45,877.0,86.0,4.95,34.35,673.0,846.73,624.2
2018,7,11,16,0,863.0,84.0,5.2,33.3,628.0,803.37,600.32
2018,7,11,16,15,844.5,81.5,5.2,32.45,579.5,754.35,570.0
2018,7,11,16,30,826.0,79.0,5.2,31.6,531.0,709.11,541.7
2018,7,11,16,45,802.5,76.0,5.25,30.75,480.5,653.99,505.66
2018,7,11,17,0,779.0,73.0,5.3,29.9,430.0,598.89,467.02
2018,7,11,17,15,747.5,69.5,5.2,28.8,379.0,538.74,422.74
2018,7,11,17,30,716.0,66.0,5.1,27.7,328.0,480.01,377.84
2018,7,11,17,45,671.5,61.5,5.0,26.6,277.5,415.4,326.64
2018,7,11,18,0,627.0,57.0,4.9,25.5,227.0,355.83,277.48
2018,7,11,18,15,562.0,51.0,4.7,24.5,179.5,288.95,220.96
2018,7,11,18,30,497.0,45.0,4.5,23.5,132.0,228.51,168.55
2018,7,11,18,45,396.5,36.5,4.3,22.5,92.0,162.22,112.05
2018,7,11,19,0,296.0,28.0,4.1,21.5,52.0,106.16,57.77
2018,7,11,19,15,168.0,16.5,4.05,20.95,28.5,43.75,0.0
2018,7,11,19,30,40.0,5.0,4.0,20.4,5.0,4.77,0.0
2018,7,11,19,45,20.0,2.5,3.9,19.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,12,4,45,23.0,4.0,2.35,15.25,4.0,0.0,0.0
2018,7,12,5,0,46.0,8.0,2.5,15.4,8.0,7.63,0.0
2018,7,12,5,15,151.5,20.5,2.6,16.0,33.0,16.3,0.0
2018,7,12,5,30,257.0,33.0,2.7,16.6,58.0,25.82,15.15
2018,7,12,5,45,345.5,43.0,2.75,17.2,97.0,33.7,23.4
2018,7,12,6,0,434.0,53.0,2.8,17.8,136.0,40.16,29.5
2018,7,12,6,15,495.0,60.5,2.85,18.5,181.5,44.06,33.12
2018,7,12,6,30,556.0,68.0,2.9,19.2,227.0,47.77,36.39
2018,7,12,6,45,598.5,74.0,2.9,19.95,275.5,50.02,38.24
2018,7,12,7,0,641.0,80.0,2.9,20.7,324.0,67.17,40.39
2018,7,12,7,15,672.0,85.5,2.9,21.5,373.5,113.38,62.35
2018,7,12,7,30,703.0,91.0,2.9,22.3,423.0,163.32,97.19
2018,7,12,7,45,726.0,95.5,2.95,23.1,471.5,218.68,141.82
2018,7,12,8,0,749.0,100.0,3.0,23.9,520.0,271.92,186.85
2018,7,12,8,15,766.5,103.5,3.0,24.75,565.5,324.83,232.07
2018,7,12,8,30,784.0,107.0,3.0,25.6,611.0,379.13,277.6
2018,7,12,8,45,797.0,110.5,3.05,26.45,653.0,432.68,321.44
2018,7,12,9,0,810.0,114.0,3.1,27.3,695.0,486.65,364.15
2018,7,12,9,15,807.0,123.0,3.2,27.95,729.0,537.24,403.31
2018,7,12,9,30,804.0,132.0,3.3,28.6,763.0,586.26,439.98
2018,7,12,9,45,684.5,199.5,3.35,29.25,753.0,611.44,456.66
2018,7,12,10,0,565.0,267.0,3.4,29.9,743.0,626.51,464.96
2018,7,12,10,15,595.5,263.0,3.45,30.3,779.5,673.16,497.89
2018,7,12,10,30,626.0,259.0,3.5,30.7,816.0,721.33,531.11
2018,7,12,10,45,601.0,279.5,3.5,31.1,824.5,748.15,547.83
2018,7,12,11,0,576.0,300.0,3.5,31.5,833.0,771.64,562.06
2018,7,12,11,15,650.0,267.0,3.55,31.85,877.0,828.66,601.42
2018,7,12,11,30,724.0,234.0,3.6,32.2,921.0,887.04,640.48
2018,7,12,11,45,765.5,204.5,3.6,32.5,935.5,915.0,657.33
2018,7,12,12,0,807.0,175.0,3.6,32.8,950.0,946.11,676.34
2018,7,12,12,15,826.0,161.0,3.65,33.15,953.5,968.67,689.92
2018,7,12,12,30,845.0,147.0,3.7,33.5,957.0,980.26,696.56
2018,7,12,12,45,843.0,146.0,3.75,33.85,948.5,989.19,701.66
2018,7,12,13,0,841.0,145.0,3.8,34.2,940.0,994.94,704.84
2018,7,12,13,15,838.5,142.5,3.9,34.2,924.5,995.48,706.15
2018,7,12,13,30,836.0,140.0,4.0,34.2,909.0,992.73,705.5
2018,7,12,13,45,823.5,144.0,4.1,34.25,886.5,983.29,700.53
2018,7,12,14,0,811.0,148.0,4.2,34.3,864.0,980.15,699.73
2018,7,12,14,15,813.0,139.5,4.25,33.85,837.0,965.83,692.9
2018,7,12,14,30,815.0,131.0,4.3,33.4,810.0,948.16,683.98
2018,7,12,14,45,806.5,128.0,4.35,32.95,776.5,923.23,670.29
2018,7,12,15,0,798.0,125.0,4.4,32.5,743.0,895.6,654.75
2018,7,12,15,15,786.0,122.5,4.4,32.5,704.5,862.81,634.23
2018,7,12,15,30,774.0,120.0,4.4,32.5,666.0,827.86,612.15
2018,7,12,15,45,759.0,116.5,4.55,31.3,623.5,787.31,589.43
2018,7,12,16,0,744.0,113.0,4.7,30.1,581.0,745.23,565.21
2018,7,12,16,15,725.0,108.5,4.75,29.25,535.5,697.66,535.24
2018,7,12,16,30,706.0,104.0,4.8,28.4,490.0,651.81,505.79
2018,7,12,16,45,680.5,99.5,4.85,27.55,442.5,598.59,468.93
2018,7,12,17,0,655.0,95.0,4.9,26.7,395.0,545.83,430.87
2018,7,12,17,15,621.0,89.5,4.9,25.85,346.5,487.61,387.12
2018,7,12,17,30,587.0,84.0,4.9,25.0,298.0,431.31,343.34
2018,7,12,17,45,530.5,77.5,4.85,24.15,248.5,364.9,290.02
2018,7,12,18,0,474.0,71.0,4.8,23.3,199.0,303.4,239.08
2018,7,12,18,15,414.0,61.0,4.65,22.75,156.0,242.09,186.88
2018,7,12,18,30,354.0,51.0,4.5,22.2,113.0,186.89,139.04
2018,7,12,18,45,264.0,40.0,4.35,21.6,78.0,127.52,88.7
2018,7,12,19,0,174.0,29.0,4.2,21.0,43.0,79.42,42.79
2018,7,12,19,15,95.5,16.5,4.05,20.8,23.5,31.64,0.0
2018,7,12,19,30,17.0,4.0,3.9,20.6,4.0,3.81,0.0
2018,7,12,19,45,8.5,2.0,3.8,20.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,20.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.5,19.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.4,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,1.91,0.0
2018,7,13,5,15,2.5,5.0,3.2,17.85,5.0,4.69,0.0
2018,7,13,5,30,0.0,8.0,3.2,18.2,8.0,7.4,0.23
2018,7,13,5,45,0.0,13.0,3.25,18.55,13.0,12.04,4.68
2018,7,13,6,0,0.0,18.0,3.3,18.9,18.0,16.68,8.91
2018,7,13,6,15,0.0,21.5,3.25,19.3,21.5,19.93,11.87
2018,7,13,6,30,0.0,25.0,3.2,19.7,25.0,23.18,14.77
2018,7,13,6,45,16.5,56.5,3.2,20.1,62.5,51.84,39.81
2018,7,13,7,0,33.0,88.0,3.2,20.5,100.0,78.63,59.4
2018,7,13,7,15,77.0,135.5,3.2,21.15,170.0,122.27,92.32
2018,7,13,7,30,121.0,183.0,3.2,21.8,240.0,165.59,124.25
2018,7,13,7,45,153.5,187.5,3.2,22.4,268.0,186.25,139.01
2018,7,13,8,0,186.0,192.0,3.2,23.0,296.0,210.1,157.07
2018,7,13,8,15,353.0,190.0,3.25,23.65,408.5,264.26,196.07
2018,7,13,8,30,520.0,188.0,3.3,24.3,521.0,347.09,258.81
2018,7,13,8,45,573.0,184.5,3.35,25.0,575.5,398.01,299.19
2018,7,13,9,0,626.0,181.0,3.4,25.7,630.0,453.99,342.88
2018,7,13,9,15,481.0,237.5,3.45,26.45,593.5,462.42,349.75
2018,7,13,9,30,336.0,294.0,3.5,27.2,557.0,456.79,344.54
2018,7,13,9,45,488.0,256.5,3.55,27.9,657.0,538.53,405.71
2018,7,13,10,0,640.0,219.0,3.6,28.6,757.0,633.64,475.06
2018,7,13,10,15,703.5,196.0,3.65,29.25,805.5,689.96,514.9
2018,7,13,10,30,767.0,173.0,3.7,29.9,854.0,748.81,555.95
2018,7,13,10,45,799.0,159.5,3.8,30.55,884.0,793.91,585.06
2018,7,13,11,0,831.0,146.0,3.9,31.2,914.0,834.86,610.8
2018,7,13,11,15,835.5,146.5,3.95,31.65,928.5,867.8,631.23
2018,7,13,11,30,840.0,147.0,4.0,32.1,943.0,898.41,650.02
2018,7,13,11,45,844.0,145.5,4.05,32.55,950.5,924.24,665.58
2018,7,13,12,0,848.0,144.0,4.1,33.0,958.0,947.41,679.4
2018,7,13,12,15,852.5,141.0,4.15,33.2,958.5,966.87,691.52
2018,7,13,12,30,857.0,138.0,4.2,33.4,959.0,983.42,701.84
2018,7,13,12,45,862.0,133.0,4.2,33.65,953.0,995.45,708.91
2018,7,13,13,0,867.0,128.0,4.2,33.9,947.0,1004.26,714.03
2018,7,13,13,15,864.5,126.5,4.2,33.95,932.0,1005.74,715.16
2018,7,13,13,30,862.0,125.0,4.2,34.0,917.0,1003.87,714.32
2018,7,13,13,45,821.5,143.5,4.25,34.1,884.0,980.99,700.25
2018,7,13,14,0,781.0,162.0,4.3,34.2,851.0,965.3,690.99
2018,7,13,14,15,738.0,179.5,4.3,34.05,813.5,934.29,672.18
2018,7,13,14,30,695.0,197.0,4.3,33.9,776.0,907.85,656.38
2018,7,13,14,45,749.5,160.5,4.35,33.75,761.0,904.09,655.76
2018,7,13,15,0,804.0,124.0,4.4,33.6,746.0,900.37,655.14
2018,7,13,15,15,803.5,116.0,4.4,33.6,710.0,871.75,637.39
2018,7,13,15,30,803.0,108.0,4.4,33.6,674.0,840.23,617.77
2018,7,13,15,45,788.5,104.5,4.45,33.0,631.0,799.17,593.15
2018,7,13,16,0,774.0,101.0,4.5,32.4,588.0,756.47,567.0
2018,7,13,16,15,756.0,97.5,4.55,31.85,542.0,709.68,537.34
2018,7,13,16,30,738.0,94.0,4.6,31.3,496.0,662.04,506.45
2018,7,13,16,45,713.0,89.5,4.65,30.75,447.5,607.84,469.65
2018,7,13,17,0,688.0,85.0,4.7,30.2,399.0,555.8,432.23
2018,7,13,17,15,655.0,80.5,4.75,29.3,350.5,497.82,389.6
2018,7,13,17,30,622.0,76.0,4.8,28.4,302.0,441.61,346.71
2018,7,13,17,45,576.5,69.5,4.9,27.55,254.0,378.97,297.2
2018,7,13,18,0,531.0,63.0,5.0,26.7,206.0,320.09,248.89
2018,7,13,18,15,465.5,56.0,4.95,25.75,162.0,256.92,195.92
2018,7,13,18,30,400.0,49.0,4.9,24.8,118.0,200.29,147.36
2018,7,13,18,45,307.0,38.5,4.9,23.85,81.5,139.29,95.87
2018,7,13,19,0,214.0,28.0,4.9,22.9,45.0,86.98,45.5
2018,7,13,19,15,119.0,16.0,4.85,22.3,24.5,35.06,0.0
2018,7,13,19,30,24.0,4.0,4.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.75,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.6,20.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,19.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,18.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.5,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,45.0,7.0,4.0,16.3,7.0,6.67,0.0
2018,7,14,5,15,151.0,19.0,4.05,16.75,31.0,15.11,0.0
2018,7,14,5,30,257.0,31.0,4.1,17.2,55.0,25.15,14.21
2018,7,14,5,45,348.0,40.5,4.2,17.65,93.5,31.58,21.45
2018,7,14,6,0,439.0,50.0,4.3,18.1,132.0,37.69,27.26
2018,7,14,6,15,501.5,57.0,4.3,18.7,177.5,41.29,30.64
2018,7,14,6,30,564.0,64.0,4.3,19.3,223.0,44.72,33.69
2018,7,14,6,45,607.5,69.5,4.3,19.9,271.5,46.73,35.38
2018,7,14,7,0,651.0,75.0,4.3,20.5,320.0,61.85,36.95
2018,7,14,7,15,682.5,79.0,4.3,21.25,369.0,107.49,57.63
2018,7,14,7,30,714.0,83.0,4.3,22.0,418.0,160.97,95.14
2018,7,14,7,45,738.0,86.5,4.3,22.75,466.5,211.75,136.25
2018,7,14,8,0,762.0,90.0,4.3,23.5,515.0,265.08,181.79
2018,7,14,8,15,781.0,93.0,4.3,24.2,561.5,318.77,228.28
2018,7,14,8,30,800.0,96.0,4.3,24.9,608.0,374.0,275.36
2018,7,14,8,45,814.0,99.0,4.35,25.6,651.0,428.4,320.76
2018,7,14,9,0,828.0,102.0,4.4,26.3,694.0,486.57,367.55
2018,7,14,9,15,839.5,103.5,4.45,26.9,732.5,538.49,408.5
2018,7,14,9,30,851.0,105.0,4.5,27.5,771.0,590.07,447.95
2018,7,14,9,45,859.5,107.0,4.6,28.1,804.5,639.65,484.94
2018,7,14,10,0,868.0,109.0,4.7,28.7,838.0,688.17,520.17
2018,7,14,10,15,874.5,109.5,4.75,29.2,865.0,732.6,550.92
2018,7,14,10,30,881.0,110.0,4.8,29.7,892.0,775.33,578.94
2018,7,14,10,45,885.5,111.0,4.9,30.2,913.0,815.05,604.82
2018,7,14,11,0,890.0,112.0,5.0,30.7,934.0,852.55,628.99
2018,7,14,11,15,880.0,122.0,5.1,30.85,945.0,883.57,649.56
2018,7,14,11,30,870.0,132.0,5.2,31.0,956.0,911.29,667.91
2018,7,14,11,45,877.0,128.0,5.3,31.2,963.5,938.19,685.6
2018,7,14,12,0,884.0,124.0,5.4,31.4,971.0,962.41,701.51
2018,7,14,12,15,837.0,154.0,5.55,31.35,956.0,964.32,703.71
2018,7,14,12,30,790.0,184.0,5.7,31.3,941.0,971.79,709.83
2018,7,14,12,45,710.5,230.0,5.8,31.2,906.5,957.22,701.1
2018,7,14,13,0,631.0,276.0,5.9,31.1,872.0,932.83,684.82
2018,7,14,13,15,729.0,213.5,5.95,30.9,891.5,973.77,714.86
2018,7,14,13,30,827.0,151.0,6.0,30.7,911.0,1004.56,736.72
2018,7,14,13,45,854.5,130.5,6.05,30.45,899.0,1001.07,735.93
2018,7,14,14,0,882.0,110.0,6.1,30.2,887.0,1002.68,738.88
2018,7,14,14,15,853.0,120.5,6.1,29.9,852.0,977.13,723.4
2018,7,14,14,30,824.0,131.0,6.1,29.6,817.0,957.45,712.03
2018,7,14,14,45,833.0,119.5,6.1,29.25,788.0,931.96,696.8
2018,7,14,15,0,842.0,108.0,6.1,28.9,759.0,911.12,684.76
2018,7,14,15,15,836.0,103.0,6.1,28.9,721.0,880.14,664.65
2018,7,14,15,30,830.0,98.0,6.1,28.9,683.0,846.52,642.63
2018,7,14,15,45,815.5,95.5,6.05,27.7,639.5,806.01,618.39
2018,7,14,16,0,801.0,93.0,6.0,26.5,596.0,769.55,596.63
2018,7,14,16,15,783.0,89.5,5.95,25.8,549.5,721.74,564.9
2018,7,14,16,30,765.0,86.0,5.9,25.1,503.0,673.01,531.93
2018,7,14,16,45,741.0,82.5,5.85,24.4,454.5,619.49,494.52
2018,7,14,17,0,717.0,79.0,5.8,23.7,406.0,566.16,454.62
2018,7,14,17,15,684.5,75.0,5.7,23.1,357.0,507.64,409.13
2018,7,14,17,30,652.0,71.0,5.6,22.5,308.0,452.42,364.79
2018,7,14,17,45,608.0,65.5,5.5,21.9,259.5,390.16,313.46
2018,7,14,18,0,564.0,60.0,5.4,21.3,211.0,331.46,263.44
2018,7,14,18,15,499.0,53.0,5.3,20.8,166.0,266.74,207.39
2018,7,14,18,30,434.0,46.0,5.2,20.3,121.0,208.54,155.97
2018,7,14,18,45,337.5,36.5,5.1,19.8,83.5,145.79,101.62
2018,7,14,19,0,241.0,27.0,5.0,19.3,46.0,92.21,47.9
2018,7,14,19,15,134.5,15.5,5.0,19.0,25.0,37.14,0.0
2018,7,14,19,30,28.0,4.0,5.0,18.7,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,5.0,18.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,3.9,14.8,3.0,0.0,0.0
2018,7,15,5,0,43.0,6.0,4.0,14.9,6.0,5.72,0.0
2018,7,15,5,15,170.5,18.0,4.1,15.4,31.5,14.86,0.0
2018,7,15,5,30,298.0,30.0,4.2,15.9,57.0,24.32,13.43
2018,7,15,5,45,393.5,38.0,4.3,16.35,96.5,29.42,19.7
2018,7,15,6,0,489.0,46.0,4.4,16.8,136.0,34.33,24.47
2018,7,15,6,15,552.0,52.5,4.4,17.45,183.5,37.71,27.65
2018,7,15,6,30,615.0,59.0,4.4,18.1,231.0,40.93,30.53
2018,7,15,6,45,659.5,63.0,4.4,18.7,281.0,46.21,35.1
2018,7,15,7,0,704.0,67.0,4.4,19.3,331.0,60.29,35.79
2018,7,15,7,15,735.5,70.5,4.35,19.9,382.0,108.17,56.76
2018,7,15,7,30,767.0,74.0,4.3,20.5,433.0,159.84,92.52
2018,7,15,7,45,791.0,77.0,4.3,21.15,483.0,213.24,136.13
2018,7,15,8,0,815.0,80.0,4.3,21.8,533.0,269.16,184.41
2018,7,15,8,15,833.5,82.5,4.3,22.45,581.0,330.13,237.29
2018,7,15,8,30,852.0,85.0,4.3,23.1,629.0,387.19,286.45
2018,7,15,8,45,866.5,87.0,4.3,23.8,673.5,443.25,333.63
2018,7,15,9,0,881.0,89.0,4.3,24.5,718.0,499.72,379.62
2018,7,15,9,15,888.5,93.0,4.35,25.15,757.5,554.43,422.91
2018,7,15,9,30,896.0,97.0,4.4,25.8,797.0,608.38,464.18
2018,7,15,9,45,900.0,101.5,4.45,26.45,830.5,659.58,502.09
2018,7,15,10,0,904.0,106.0,4.5,27.1,864.0,709.24,537.81
2018,7,15,10,15,911.5,107.0,4.55,27.55,893.0,756.46,570.4
2018,7,15,10,30,919.0,108.0,4.6,28.0,922.0,802.0,600.35
2018,7,15,10,45,924.5,108.0,4.7,28.5,944.0,843.1,627.1
2018,7,15,11,0,930.0,108.0,4.8,29.0,966.0,881.93,652.09
2018,7,15,11,15,934.0,109.0,4.9,29.25,981.5,917.97,675.72
2018,7,15,11,30,938.0,110.0,5.0,29.5,997.0,951.33,697.48
2018,7,15,11,45,941.0,109.5,5.15,29.75,1005.0,979.49,716.11
2018,7,15,12,0,944.0,109.0,5.3,30.0,1013.0,1004.62,732.78
2018,7,15,12,15,944.0,109.0,5.4,30.0,1012.5,1024.2,746.26
2018,7,15,12,30,944.0,109.0,5.5,30.0,1012.0,1040.42,757.65
2018,7,15,12,45,942.0,109.0,5.6,30.0,1004.0,1051.23,765.6
2018,7,15,13,0,940.0,109.0,5.7,30.0,996.0,1058.49,771.36
2018,7,15,13,15,938.0,108.5,5.75,29.8,981.5,1061.66,774.85
2018,7,15,13,30,936.0,108.0,5.8,29.6,967.0,1061.23,776.1
2018,7,15,13,45,932.5,106.5,5.9,29.4,945.0,1054.65,773.76
2018,7,15,14,0,929.0,105.0,6.0,29.2,923.0,1044.49,769.15
2018,7,15,14,15,923.5,103.5,6.0,28.85,894.0,1028.86,760.75
2018,7,15,14,30,918.0,102.0,6.0,28.5,865.0,1009.85,750.15
2018,7,15,14,45,910.5,100.0,6.0,28.15,830.0,985.13,735.69
2018,7,15,15,0,903.0,98.0,6.0,27.8,795.0,957.36,719.12
2018,7,15,15,15,892.5,95.5,6.0,27.8,754.5,923.43,697.2
2018,7,15,15,30,882.0,93.0,6.0,27.8,714.0,886.96,673.41
2018,7,15,15,45,869.0,90.5,5.9,26.9,669.5,846.04,648.21
2018,7,15,16,0,856.0,88.0,5.8,26.0,625.0,803.18,621.25
2018,7,15,16,15,839.0,85.0,5.7,25.4,577.0,754.96,589.22
2018,7,15,16,30,822.0,82.0,5.6,24.8,529.0,710.53,559.47
2018,7,15,16,45,799.0,78.5,5.5,24.15,478.5,655.24,521.11
2018,7,15,17,0,776.0,75.0,5.4,23.5,428.0,599.92,480.21
2018,7,15,17,15,744.5,71.0,5.3,22.9,376.5,539.2,433.38
2018,7,15,17,30,713.0,67.0,5.2,22.3,325.0,479.9,386.13
2018,7,15,17,45,668.5,62.0,5.1,21.65,274.0,414.74,332.68
2018,7,15,18,0,624.0,57.0,5.0,21.0,223.0,354.76,281.59
2018,7,15,18,15,558.0,51.0,4.85,20.4,176.0,287.55,223.37
2018,7,15,18,30,492.0,45.0,4.7,19.8,129.0,226.89,169.57
2018,7,15,18,45,388.0,36.0,4.5,19.25,89.0,159.33,110.9
2018,7,15,19,0,284.0,27.0,4.3,18.7,49.0,101.44,51.49
2018,7,15,19,15,159.5,16.0,4.3,18.35,26.5,41.73,0.0
2018,7,15,19,30,35.0,5.0,4.3,18.0,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,4.25,17.6,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.65,14.05,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.7,14.2,6.0,5.72,0.0
2018,7,16,5,15,186.5,17.5,3.8,14.75,32.0,14.47,0.0
2018,7,16,5,30,325.0,29.0,3.9,15.3,58.0,23.48,12.59
2018,7,16,5,45,423.0,37.0,4.0,15.8,99.0,28.65,19.05
2018,7,16,6,0,521.0,45.0,4.1,16.3,140.0,33.61,23.88
2018,7,16,6,15,584.0,51.0,4.1,16.95,188.5,36.62,26.75
2018,7,16,6,30,647.0,57.0,4.1,17.6,237.0,43.35,32.73
2018,7,16,6,45,690.0,61.0,4.05,18.25,288.0,44.7,33.84
2018,7,16,7,0,733.0,65.0,4.0,18.9,339.0,58.25,34.5
2018,7,16,7,15,763.5,68.5,3.95,19.7,390.5,107.74,55.63
2018,7,16,7,30,794.0,72.0,3.9,20.5,442.0,160.9,92.2
2018,7,16,7,45,816.5,75.0,3.85,21.25,492.5,215.59,136.77
2018,7,16,8,0,839.0,78.0,3.8,22.0,543.0,277.87,190.0
2018,7,16,8,15,856.0,80.5,3.75,22.8,591.0,334.52,239.35
2018,7,16,8,30,873.0,83.0,3.7,23.6,639.0,392.33,288.83
2018,7,16,8,45,886.0,85.0,3.7,24.4,683.5,448.95,336.13
2018,7,16,9,0,899.0,87.0,3.7,25.2,728.0,505.79,382.0
2018,7,16,9,15,909.0,89.0,3.75,26.0,768.0,561.03,425.15
2018,7,16,9,30,919.0,91.0,3.8,26.8,808.0,615.69,466.36
2018,7,16,9,45,926.5,93.0,3.9,27.55,843.0,667.96,504.71
2018,7,16,10,0,934.0,95.0,4.0,28.3,878.0,718.94,540.97
2018,7,16,10,15,939.5,96.5,4.05,28.95,906.5,766.49,572.47
2018,7,16,10,30,945.0,98.0,4.1,29.6,935.0,812.11,601.51
2018,7,16,10,45,949.5,98.5,4.2,30.2,956.5,853.87,627.87
2018,7,16,11,0,954.0,99.0,4.3,30.8,978.0,893.22,652.36
2018,7,16,11,15,956.5,99.5,4.4,31.2,992.5,928.26,674.31
2018,7,16,11,30,959.0,100.0,4.5,31.6,1007.0,960.44,694.28
2018,7,16,11,45,960.5,100.0,4.6,32.0,1014.0,988.21,711.32
2018,7,16,12,0,962.0,100.0,4.7,32.4,1021.0,1012.82,726.29
2018,7,16,12,15,960.0,102.0,4.8,32.55,1020.5,1032.75,739.22
2018,7,16,12,30,958.0,104.0,4.9,32.7,1020.0,1049.24,750.14
2018,7,16,12,45,954.0,105.5,4.95,32.85,1011.5,1059.73,756.9
2018,7,16,13,0,950.0,107.0,5.0,33.0,1003.0,1066.61,761.5
2018,7,16,13,15,947.5,106.5,5.1,32.9,988.0,1069.33,764.8
2018,7,16,13,30,945.0,106.0,5.2,32.8,973.0,1068.41,765.89
2018,7,16,13,45,941.0,105.0,5.3,32.65,950.5,1061.82,763.61
2018,7,16,14,0,937.0,104.0,5.4,32.5,928.0,1051.64,759.1
2018,7,16,14,15,930.5,103.0,5.45,32.2,899.0,1035.46,750.85
2018,7,16,14,30,924.0,102.0,5.5,31.9,870.0,1015.93,740.43
2018,7,16,14,45,916.0,100.0,5.55,31.6,834.5,990.62,726.17
2018,7,16,15,0,908.0,98.0,5.6,31.3,799.0,962.27,709.82
2018,7,16,15,15,897.5,96.5,5.6,31.3,758.5,929.32,689.09
2018,7,16,15,30,887.0,95.0,5.6,31.3,718.0,893.82,666.52
2018,7,16,15,45,873.5,92.0,5.6,30.35,673.0,851.75,641.76
2018,7,16,16,0,860.0,89.0,5.6,29.4,628.0,807.75,615.17
2018,7,16,16,15,842.5,86.0,5.55,28.65,579.5,758.99,583.9
2018,7,16,16,30,825.0,83.0,5.5,27.9,531.0,714.05,554.81
2018,7,16,16,45,802.5,79.5,5.45,27.2,480.5,658.95,517.45
2018,7,16,17,0,780.0,76.0,5.4,26.5,430.0,603.75,477.43
2018,7,16,17,15,748.5,72.0,5.25,25.7,378.0,542.8,431.26
2018,7,16,17,30,717.0,68.0,5.1,24.9,326.0,483.25,384.59
2018,7,16,17,45,672.5,62.5,4.95,24.1,275.0,417.27,331.25
2018,7,16,18,0,628.0,57.0,4.8,23.3,224.0,356.53,280.21
2018,7,16,18,15,560.5,50.5,4.65,22.5,176.0,287.92,221.62
2018,7,16,18,30,493.0,44.0,4.5,21.7,128.0,226.08,167.49
2018,7,16,18,45,387.5,36.0,4.3,20.9,88.5,159.13,109.8
2018,7,16,19,0,282.0,28.0,4.1,20.1,49.0,101.48,49.72
2018,7,16,19,15,151.0,15.5,4.05,19.6,26.0,39.78,0.0
2018,7,16,19,30,20.0,3.0,4.0,19.1,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.95,18.65,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,2.8,14.4,3.0,0.0,0.0
2018,7,17,5,0,48.0,6.0,2.9,14.6,6.0,5.72,0.0
2018,7,17,5,15,186.5,17.5,3.05,15.2,31.5,16.68,0.0
2018,7,17,5,30,325.0,29.0,3.2,15.8,57.0,23.6,12.38
2018,7,17,5,45,423.0,37.0,3.35,16.35,98.0,28.75,19.06
2018,7,17,6,0,521.0,45.0,3.5,16.9,139.0,33.71,23.88
2018,7,17,6,15,583.5,50.5,3.5,17.6,187.0,36.3,26.38
2018,7,17,6,30,646.0,56.0,3.5,18.3,235.0,42.55,31.93
2018,7,17,6,45,688.5,60.5,3.55,19.0,286.0,44.35,33.44
2018,7,17,7,0,731.0,65.0,3.6,19.7,337.0,57.22,34.27
2018,7,17,7,15,762.5,68.5,3.55,20.5,389.0,106.68,54.85
2018,7,17,7,30,794.0,72.0,3.5,21.3,441.0,159.94,91.12
2018,7,17,7,45,816.5,75.5,3.5,22.1,492.0,215.08,135.75
2018,7,17,8,0,839.0,79.0,3.5,22.9,543.0,277.79,189.04
2018,7,17,8,15,856.0,81.5,3.55,23.75,591.0,334.51,238.21
2018,7,17,8,30,873.0,84.0,3.6,24.6,639.0,392.38,287.54
2018,7,17,8,45,886.0,86.0,3.6,25.5,683.5,449.07,334.56
2018,7,17,9,0,899.0,88.0,3.6,26.4,728.0,505.98,380.1
2018,7,17,9,15,906.0,92.0,3.65,27.15,767.5,561.49,423.27
2018,7,17,9,30,913.0,96.0,3.7,27.9,807.0,616.15,464.28
2018,7,17,9,45,917.0,100.5,3.7,28.65,841.5,668.31,501.95
2018,7,17,10,0,921.0,105.0,3.7,29.4,876.0,718.88,537.23
2018,7,17,10,15,927.5,106.0,3.75,30.0,904.5,766.26,568.82
2018,7,17,10,30,934.0,107.0,3.8,30.6,933.0,811.81,597.7
2018,7,17,10,45,939.0,107.5,3.85,31.25,955.0,853.67,623.58
2018,7,17,11,0,944.0,108.0,3.9,31.9,977.0,893.2,647.59
2018,7,17,11,15,947.0,109.0,3.95,32.35,992.0,928.94,669.42
2018,7,17,11,30,950.0,110.0,4.0,32.8,1007.0,961.9,689.28
2018,7,17,11,45,953.0,109.5,4.0,33.25,1015.0,990.48,705.93
2018,7,17,12,0,956.0,109.0,4.0,33.7,1023.0,1015.98,720.56
2018,7,17,12,15,954.0,111.0,4.1,33.85,1022.5,1035.92,733.16
2018,7,17,12,30,952.0,113.0,4.2,34.0,1022.0,1052.43,743.71
2018,7,17,12,45,947.0,115.0,4.25,34.2,1013.0,1062.47,749.81
2018,7,17,13,0,942.0,117.0,4.3,34.4,1004.0,1068.92,753.8
2018,7,17,13,15,939.0,116.0,4.35,34.45,988.5,1070.73,755.46
2018,7,17,13,30,936.0,115.0,4.4,34.5,973.0,1068.9,754.99
2018,7,17,13,45,931.5,113.5,4.5,34.6,950.0,1061.42,751.23
2018,7,17,14,0,927.0,112.0,4.6,34.7,927.0,1050.37,745.33
2018,7,17,14,15,921.0,111.0,4.65,34.55,898.0,1034.89,737.17
2018,7,17,14,30,915.0,110.0,4.7,34.4,869.0,1016.05,726.93
2018,7,17,14,45,906.5,108.0,4.75,34.25,833.5,990.5,712.3
2018,7,17,15,0,898.0,106.0,4.8,34.1,798.0,961.95,695.95
2018,7,17,15,15,887.0,103.5,4.8,34.1,757.0,927.74,674.97
2018,7,17,15,30,876.0,101.0,4.8,34.1,716.0,891.02,652.22
2018,7,17,15,45,863.0,98.5,4.85,33.4,671.5,850.3,628.73
2018,7,17,16,0,850.0,96.0,4.9,32.7,627.0,813.5,607.49
2018,7,17,16,15,832.0,92.5,4.9,32.0,578.5,763.77,576.49
2018,7,17,16,30,814.0,89.0,4.9,31.3,530.0,712.98,544.1
2018,7,17,16,45,789.0,86.0,4.9,30.65,479.0,657.12,507.12
2018,7,17,17,0,764.0,83.0,4.9,30.0,428.0,601.38,467.31
2018,7,17,17,15,730.5,78.0,4.8,28.85,375.5,538.75,421.55
2018,7,17,17,30,697.0,73.0,4.7,27.7,323.0,479.66,376.66
2018,7,17,17,45,650.0,67.5,4.65,26.6,272.0,413.48,324.52
2018,7,17,18,0,603.0,62.0,4.6,25.5,221.0,351.07,273.36
2018,7,17,18,15,532.5,54.5,4.5,24.4,173.0,281.4,214.97
2018,7,17,18,30,462.0,47.0,4.4,23.3,125.0,218.83,161.16
2018,7,17,18,45,353.5,37.5,4.3,22.15,85.5,151.08,103.7
2018,7,17,19,0,245.0,28.0,4.2,21.0,46.0,92.85,43.58
2018,7,17,19,15,130.0,15.0,4.2,20.4,24.0,35.77,0.0
2018,7,17,19,30,15.0,2.0,4.2,19.8,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,4.2,19.15,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.77,0.0
2018,7,18,5,15,149.0,17.0,3.05,15.55,28.5,16.2,0.0
2018,7,18,5,30,266.0,29.0,3.1,16.1,52.0,23.68,12.1
2018,7,18,5,45,367.0,38.5,3.15,16.7,92.0,30.19,20.22
2018,7,18,6,0,468.0,48.0,3.2,17.3,132.0,36.39,26.16
2018,7,18,6,15,532.5,55.0,3.2,18.05,179.0,40.06,29.62
2018,7,18,6,30,597.0,62.0,3.2,18.8,226.0,43.57,32.75
2018,7,18,6,45,641.5,68.0,3.2,19.6,277.0,46.05,34.83
2018,7,18,7,0,686.0,74.0,3.2,20.4,328.0,58.07,36.04
2018,7,18,7,15,718.0,78.5,3.2,21.1,379.0,110.68,59.85
2018,7,18,7,30,750.0,83.0,3.2,21.8,430.0,162.29,94.72
2018,7,18,7,45,774.0,86.5,3.15,22.5,480.0,215.26,137.21
2018,7,18,8,0,798.0,90.0,3.1,23.2,530.0,270.79,184.4
2018,7,18,8,15,816.5,93.5,3.15,24.0,578.0,326.97,232.76
2018,7,18,8,30,835.0,97.0,3.2,24.8,626.0,384.62,281.55
2018,7,18,8,45,849.5,99.0,3.2,25.6,670.0,444.29,330.51
2018,7,18,9,0,864.0,101.0,3.2,26.4,714.0,500.14,375.05
2018,7,18,9,15,872.0,105.0,3.3,27.15,753.5,554.51,417.25
2018,7,18,9,30,880.0,109.0,3.4,27.9,793.0,608.18,457.5
2018,7,18,9,45,885.0,112.5,3.5,28.65,826.5,658.6,494.15
2018,7,18,10,0,890.0,116.0,3.6,29.4,860.0,707.59,528.67
2018,7,18,10,15,888.5,122.5,3.65,29.95,886.0,752.99,559.53
2018,7,18,10,30,887.0,129.0,3.7,30.5,912.0,796.04,586.93
2018,7,18,10,45,892.5,129.5,3.8,31.05,933.5,836.72,612.62
2018,7,18,11,0,898.0,130.0,3.9,31.6,955.0,875.21,636.61
2018,7,18,11,15,906.0,128.0,3.95,31.95,971.5,911.2,659.02
2018,7,18,11,30,914.0,126.0,4.0,32.3,988.0,944.79,679.72
2018,7,18,11,45,898.0,137.5,4.1,32.6,989.5,966.47,693.03
2018,7,18,12,0,882.0,149.0,4.2,32.9,991.0,984.43,704.04
2018,7,18,12,15,828.5,182.0,4.3,33.0,973.0,992.33,709.23
2018,7,18,12,30,775.0,215.0,4.4,33.1,955.0,987.83,706.58
2018,7,18,12,45,810.5,192.5,4.55,33.2,960.5,1013.3,723.72
2018,7,18,13,0,846.0,170.0,4.7,33.3,966.0,1035.51,738.62
2018,7,18,13,15,857.0,159.5,4.75,33.2,955.0,1041.87,743.5
2018,7,18,13,30,868.0,149.0,4.8,33.1,944.0,1035.23,740.47
2018,7,18,13,45,876.0,140.0,4.9,33.0,925.5,1033.27,741.06
2018,7,18,14,0,884.0,131.0,5.0,32.9,907.0,1027.59,739.32
2018,7,18,14,15,856.0,139.0,5.1,32.6,870.0,1000.39,724.21
2018,7,18,14,30,828.0,147.0,5.2,32.3,833.0,979.72,713.43
2018,7,18,14,45,780.0,159.5,5.25,32.05,784.0,933.44,684.9
2018,7,18,15,0,732.0,172.0,5.3,31.8,735.0,891.34,658.97
2018,7,18,15,15,772.0,145.5,5.3,31.8,711.5,876.6,650.5
2018,7,18,15,30,812.0,119.0,5.3,31.8,688.0,861.65,641.79
2018,7,18,15,45,815.0,111.5,5.45,30.9,651.0,830.64,625.1
2018,7,18,16,0,818.0,104.0,5.6,30.0,614.0,796.69,606.02
2018,7,18,16,15,800.0,100.5,5.7,29.35,566.5,748.12,575.15
2018,7,18,16,30,782.0,97.0,5.8,28.7,519.0,698.55,542.87
2018,7,18,16,45,757.0,92.0,5.9,28.05,468.0,641.74,503.96
2018,7,18,17,0,732.0,87.0,6.0,27.4,417.0,585.13,462.69
2018,7,18,17,15,697.0,82.5,5.95,26.4,366.0,525.76,418.02
2018,7,18,17,30,662.0,78.0,5.9,25.4,315.0,466.18,371.62
2018,7,18,17,45,614.0,72.0,5.9,24.4,264.5,400.63,318.85
2018,7,18,18,0,566.0,66.0,5.9,23.4,214.0,339.0,267.37
2018,7,18,18,15,494.5,58.0,5.7,22.5,167.0,270.28,208.75
2018,7,18,18,30,423.0,50.0,5.5,21.6,120.0,208.76,155.2
2018,7,18,18,45,316.5,39.0,5.35,20.7,81.5,142.12,98.2
2018,7,18,19,0,210.0,28.0,5.2,19.8,43.0,85.03,38.26
2018,7,18,19,15,111.0,15.0,5.0,19.3,22.5,32.59,0.0
2018,7,18,19,30,12.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.65,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,19,4,45,9.5,2.0,3.85,14.45,2.0,0.0,0.0
2018,7,19,5,0,19.0,4.0,4.1,14.6,4.0,3.81,0.0
2018,7,19,5,15,104.5,17.0,4.3,15.15,25.0,16.2,0.0
2018,7,19,5,30,190.0,30.0,4.5,15.7,46.0,23.6,11.68
2018,7,19,5,45,281.0,43.0,4.75,16.25,84.0,33.21,22.77
2018,7,19,6,0,372.0,56.0,5.0,16.8,122.0,42.43,31.45
2018,7,19,6,15,435.0,66.5,4.95,17.5,167.5,50.15,38.52
2018,7,19,6,30,498.0,77.0,4.9,18.2,213.0,56.15,43.87
2018,7,19,6,45,541.0,86.5,4.85,18.85,262.0,60.88,47.92
2018,7,19,7,0,584.0,96.0,4.8,19.5,311.0,72.96,50.18
2018,7,19,7,15,617.5,104.0,4.65,20.3,361.5,118.11,70.05
2018,7,19,7,30,651.0,112.0,4.5,21.1,412.0,167.41,103.54
2018,7,19,7,45,675.0,119.5,4.35,21.85,461.5,218.5,144.29
2018,7,19,8,0,699.0,127.0,4.2,22.6,511.0,272.28,189.53
2018,7,19,8,15,720.5,132.0,4.05,23.45,558.5,325.7,234.97
2018,7,19,8,30,742.0,137.0,3.9,24.3,606.0,381.06,281.3
2018,7,19,8,45,759.0,140.5,3.8,25.15,650.0,434.99,325.45
2018,7,19,9,0,776.0,144.0,3.7,26.0,694.0,492.9,371.07
2018,7,19,9,15,800.0,141.5,3.6,26.9,736.5,546.24,411.82
2018,7,19,9,30,824.0,139.0,3.5,27.8,779.0,600.65,451.92
2018,7,19,9,45,848.5,133.0,3.4,28.7,817.0,652.93,489.2
2018,7,19,10,0,873.0,127.0,3.3,29.6,855.0,705.63,525.47
2018,7,19,10,15,880.0,128.5,3.3,30.35,883.5,751.99,556.56
2018,7,19,10,30,887.0,130.0,3.3,31.1,912.0,796.69,584.19
2018,7,19,10,45,892.0,131.0,3.3,31.9,934.0,837.49,608.62
2018,7,19,11,0,897.0,132.0,3.3,32.7,956.0,876.08,631.24
2018,7,19,11,15,900.0,133.0,3.4,33.3,970.5,910.57,652.01
2018,7,19,11,30,903.0,134.0,3.5,33.9,985.0,942.42,670.94
2018,7,19,11,45,901.0,137.0,3.6,34.55,991.5,968.77,686.13
2018,7,19,12,0,899.0,140.0,3.7,35.2,998.0,992.04,699.34
2018,7,19,12,15,891.0,145.0,3.85,35.55,995.0,1008.29,709.31
2018,7,19,12,30,883.0,150.0,4.0,35.9,992.0,1021.16,717.27
2018,7,19,12,45,889.0,145.0,4.15,36.25,986.5,1034.85,725.84
2018,7,19,13,0,895.0,140.0,4.3,36.6,981.0,1045.22,732.39
2018,7,19,13,15,889.0,141.0,4.5,36.55,965.0,1046.08,734.58
2018,7,19,13,30,883.0,142.0,4.7,36.5,949.0,1043.51,734.74
2018,7,19,13,45,874.5,142.5,4.9,36.45,925.5,1034.52,731.1
2018,7,19,14,0,866.0,143.0,5.1,36.4,902.0,1022.23,725.84
2018,7,19,14,15,856.5,142.0,5.25,35.9,872.0,1013.24,723.7
2018,7,19,14,30,847.0,141.0,5.4,35.4,842.0,991.98,713.55
2018,7,19,14,45,834.0,140.0,5.55,34.9,806.0,964.41,699.16
2018,7,19,15,0,821.0,139.0,5.7,34.4,770.0,934.17,682.79
2018,7,19,15,15,808.0,136.5,5.7,34.4,730.0,899.86,661.22
2018,7,19,15,30,795.0,134.0,5.7,34.4,690.0,863.3,638.01
2018,7,19,15,45,776.5,131.0,5.75,32.8,645.0,819.51,613.94
2018,7,19,16,0,758.0,128.0,5.8,31.2,600.0,777.91,590.7
2018,7,19,16,15,738.0,122.5,5.7,30.2,552.0,727.64,558.56
2018,7,19,16,30,718.0,117.0,5.6,29.2,504.0,676.7,525.14
2018,7,19,16,45,693.5,110.5,5.55,28.2,454.5,621.13,486.34
2018,7,19,17,0,669.0,104.0,5.5,27.2,405.0,565.88,446.51
2018,7,19,17,15,637.0,96.5,5.3,26.3,355.0,505.66,401.0
2018,7,19,17,30,605.0,89.0,5.1,25.4,305.0,447.13,355.32
2018,7,19,17,45,562.0,80.5,4.95,24.5,256.0,384.05,304.58
2018,7,19,18,0,519.0,72.0,4.8,23.6,207.0,324.46,254.95
2018,7,19,18,15,454.5,62.0,4.6,22.9,161.5,258.75,199.07
2018,7,19,18,30,390.0,52.0,4.4,22.2,116.0,199.56,147.74
2018,7,19,18,45,297.0,39.5,4.25,21.45,78.5,136.56,93.73
2018,7,19,19,0,204.0,27.0,4.1,20.7,41.0,82.23,34.54
2018,7,19,19,15,108.5,14.5,4.0,20.3,21.5,31.64,0.0
2018,7,19,19,30,13.0,2.0,3.9,19.9,2.0,0.0,0.0
2018,7,19,19,45,6.5,1.0,3.85,19.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,20,5,15,22.0,15.0,2.85,15.55,16.5,14.3,0.0
2018,7,20,5,30,39.0,28.0,3.0,16.2,31.0,24.06,11.56
2018,7,20,5,45,106.5,48.0,3.15,16.8,64.5,38.57,27.24
2018,7,20,6,0,174.0,68.0,3.3,17.4,98.0,53.61,41.04
2018,7,20,6,15,257.0,85.5,3.3,18.05,146.5,66.44,52.64
2018,7,20,6,30,340.0,103.0,3.3,18.7,195.0,75.26,60.45
2018,7,20,6,45,384.0,117.5,3.3,19.4,242.0,83.83,67.77
2018,7,20,7,0,428.0,132.0,3.3,20.1,289.0,97.32,71.98
2018,7,20,7,15,466.0,143.0,3.25,20.85,337.0,136.92,90.75
2018,7,20,7,30,504.0,154.0,3.2,21.6,385.0,181.08,120.45
2018,7,20,7,45,535.5,161.5,3.15,22.35,432.5,225.76,154.94
2018,7,20,8,0,567.0,169.0,3.1,23.1,480.0,273.95,194.15
2018,7,20,8,15,593.5,175.5,3.1,23.95,526.5,323.48,235.03
2018,7,20,8,30,620.0,182.0,3.1,24.8,573.0,374.97,277.03
2018,7,20,8,45,599.5,199.5,3.1,25.7,599.5,418.95,312.87
2018,7,20,9,0,579.0,217.0,3.1,26.6,626.0,459.94,345.0
2018,7,20,9,15,654.5,196.5,3.15,27.4,684.0,515.51,387.16
2018,7,20,9,30,730.0,176.0,3.2,28.2,742.0,577.29,433.01
2018,7,20,9,45,764.5,164.0,3.25,29.05,780.0,628.25,469.78
2018,7,20,10,0,799.0,152.0,3.3,29.9,818.0,678.59,505.24
2018,7,20,10,15,806.5,154.0,3.35,30.55,845.5,723.56,536.0
2018,7,20,10,30,814.0,156.0,3.4,31.2,873.0,767.15,564.65
2018,7,20,10,45,820.0,156.5,3.5,31.9,893.5,806.56,589.2
2018,7,20,11,0,826.0,157.0,3.6,32.6,914.0,844.06,612.21
2018,7,20,11,15,829.5,157.5,3.75,33.0,928.0,877.3,633.23
2018,7,20,11,30,833.0,158.0,3.9,33.4,942.0,908.13,652.59
2018,7,20,11,45,835.5,157.0,4.05,33.85,948.5,934.01,668.54
2018,7,20,12,0,838.0,156.0,4.2,34.3,955.0,949.54,677.82
2018,7,20,12,15,842.0,152.5,4.3,34.45,955.0,968.24,689.85
2018,7,20,12,30,846.0,149.0,4.4,34.6,955.0,984.02,700.03
2018,7,20,12,45,850.0,144.0,4.55,34.8,948.0,995.27,707.53
2018,7,20,13,0,854.0,139.0,4.7,35.0,941.0,1003.31,713.07
2018,7,20,13,15,850.5,137.5,4.8,34.95,925.5,1003.99,714.52
2018,7,20,13,30,847.0,136.0,4.9,34.9,910.0,1001.34,714.27
2018,7,20,13,45,842.0,134.5,5.0,34.85,888.0,993.88,711.02
2018,7,20,14,0,837.0,133.0,5.1,34.8,866.0,983.17,705.75
2018,7,20,14,15,830.0,130.5,5.15,34.5,837.5,966.26,696.88
2018,7,20,14,30,823.0,128.0,5.2,34.2,809.0,946.31,686.04
2018,7,20,14,45,764.0,150.5,5.25,33.9,761.5,909.02,663.61
2018,7,20,15,0,705.0,173.0,5.3,33.6,714.0,867.67,638.26
2018,7,20,15,15,734.0,149.5,5.3,33.6,686.5,851.08,628.5
2018,7,20,15,30,763.0,126.0,5.3,33.6,659.0,826.55,613.21
2018,7,20,15,45,755.5,118.5,5.35,32.55,617.5,788.17,591.12
2018,7,20,16,0,748.0,111.0,5.4,31.5,576.0,747.73,567.14
2018,7,20,16,15,727.5,107.0,5.4,30.8,529.5,699.22,535.81
2018,7,20,16,30,707.0,103.0,5.4,30.1,483.0,652.62,505.24
2018,7,20,16,45,679.5,98.5,5.35,29.35,434.5,597.77,466.68
2018,7,20,17,0,652.0,94.0,5.3,28.6,386.0,543.56,427.11
2018,7,20,17,15,616.0,88.0,5.25,27.7,337.0,483.5,382.01
2018,7,20,17,30,580.0,82.0,5.2,26.8,288.0,425.57,337.04
2018,7,20,17,45,531.0,75.0,5.15,25.9,240.5,362.53,286.48
2018,7,20,18,0,482.0,68.0,5.1,25.0,193.0,303.66,237.66
2018,7,20,18,15,415.0,58.5,5.0,24.2,149.5,239.62,183.54
2018,7,20,18,30,348.0,49.0,4.9,23.4,106.0,182.47,134.38
2018,7,20,18,45,240.0,37.0,4.8,22.6,70.0,117.79,80.1
2018,7,20,19,0,132.0,25.0,4.7,21.8,34.0,63.72,24.05
2018,7,20,19,15,70.5,13.5,4.65,21.35,18.0,24.4,0.0
2018,7,20,19,30,9.0,2.0,4.6,20.9,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.55,20.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,19.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
