Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,5,15,32.5,7.5,3.15,13.85,9.5,7.15,0.0
2018,7,31,5,30,65.0,15.0,3.2,14.3,19.0,12.71,0.0
2018,7,31,5,45,122.5,34.0,3.25,14.75,49.5,27.89,17.36
2018,7,31,6,0,180.0,53.0,3.3,15.2,80.0,42.54,31.38
2018,7,31,6,15,234.5,72.5,3.25,15.9,121.5,57.07,44.64
2018,7,31,6,30,289.0,92.0,3.2,16.6,163.0,71.11,57.22
2018,7,31,6,45,336.0,108.5,3.15,17.35,210.0,78.14,63.35
2018,7,31,7,0,383.0,125.0,3.1,18.1,257.0,87.96,71.68
2018,7,31,7,15,422.0,139.0,3.1,18.9,306.0,124.95,85.07
2018,7,31,7,30,461.0,153.0,3.1,19.7,355.0,168.98,113.88
2018,7,31,7,45,493.5,164.0,3.05,20.5,404.0,214.26,148.34
2018,7,31,8,0,526.0,175.0,3.0,21.3,453.0,263.31,188.0
2018,7,31,8,15,552.5,183.5,3.0,22.15,500.0,312.2,228.4
2018,7,31,8,30,579.0,192.0,3.0,23.0,547.0,363.79,270.59
2018,7,31,8,45,602.5,198.0,3.0,23.9,591.5,415.04,311.72
2018,7,31,9,0,626.0,204.0,3.0,24.8,636.0,467.48,352.63
2018,7,31,9,15,642.0,209.5,3.0,25.6,675.0,517.36,390.64
2018,7,31,9,30,658.0,215.0,3.0,26.4,714.0,567.96,427.96
2018,7,31,9,45,670.5,219.0,3.05,27.2,748.0,615.51,462.14
2018,7,31,10,0,683.0,223.0,3.1,28.0,782.0,662.91,495.24
2018,7,31,10,15,697.5,224.0,3.2,28.65,812.0,708.63,526.89
2018,7,31,10,30,712.0,225.0,3.3,29.3,842.0,753.85,557.5
2018,7,31,10,45,725.0,224.0,3.35,29.95,865.5,795.27,584.73
2018,7,31,11,0,738.0,223.0,3.4,30.6,889.0,835.53,610.67
2018,7,31,11,15,746.5,222.0,3.5,31.1,905.0,870.5,632.82
2018,7,31,11,30,755.0,221.0,3.6,31.6,921.0,903.54,653.26
2018,7,31,11,45,762.5,218.0,3.7,32.05,930.0,931.56,670.45
2018,7,31,12,0,770.0,215.0,3.8,32.5,939.0,957.15,686.05
2018,7,31,12,15,777.0,211.5,3.9,32.7,941.5,973.36,696.31
2018,7,31,12,30,784.0,208.0,4.0,32.9,944.0,992.26,708.45
2018,7,31,12,45,792.0,200.5,4.1,33.05,938.5,1005.29,717.01
2018,7,31,13,0,800.0,193.0,4.2,33.2,933.0,1015.17,723.7
2018,7,31,13,15,796.5,191.0,4.3,33.1,917.5,1015.76,725.3
2018,7,31,13,30,793.0,189.0,4.4,33.0,902.0,1013.04,724.95
2018,7,31,13,45,788.0,185.5,4.5,32.9,879.0,1003.99,720.63
2018,7,31,14,0,783.0,182.0,4.6,32.8,856.0,991.71,714.32
2018,7,31,14,15,776.5,178.0,4.65,32.45,827.5,974.26,705.18
2018,7,31,14,30,770.0,174.0,4.7,32.1,799.0,953.79,694.07
2018,7,31,14,45,761.5,169.5,4.75,31.75,765.0,933.63,683.37
2018,7,31,15,0,753.0,165.0,4.8,31.4,731.0,905.03,666.96
2018,7,31,15,15,738.5,161.0,4.8,31.4,690.5,869.04,644.16
2018,7,31,15,30,724.0,157.0,4.8,31.4,650.0,831.07,619.88
2018,7,31,15,45,709.0,150.0,4.85,30.3,605.5,787.6,594.51
2018,7,31,16,0,694.0,143.0,4.9,29.2,561.0,742.68,567.48
2018,7,31,16,15,676.5,134.5,4.95,28.25,514.0,692.96,535.9
2018,7,31,16,30,659.0,126.0,5.0,27.3,467.0,642.51,501.96
2018,7,31,16,45,634.0,117.5,5.0,26.4,418.0,586.45,462.33
2018,7,31,17,0,609.0,109.0,5.0,25.5,369.0,530.9,421.75
2018,7,31,17,15,572.5,100.5,4.95,24.4,319.5,469.35,375.18
2018,7,31,17,30,536.0,92.0,4.9,23.3,270.0,410.06,328.67
2018,7,31,17,45,487.5,81.5,4.9,22.25,222.0,345.4,276.15
2018,7,31,18,0,439.0,71.0,4.9,21.2,174.0,282.72,223.51
2018,7,31,18,15,368.5,58.5,4.85,20.4,130.5,217.39,167.39
2018,7,31,18,30,298.0,46.0,4.8,19.6,87.0,159.79,117.07
2018,7,31,18,45,201.5,31.0,4.7,18.8,54.0,100.49,62.57
2018,7,31,19,0,105.0,16.0,4.6,18.0,21.0,37.16,0.0
2018,7,31,19,15,52.5,8.0,4.5,17.7,10.5,15.74,0.0
2018,7,31,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,17.1,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,5,15,69.5,10.0,3.7,14.25,13.5,9.53,0.0
2018,8,1,5,30,139.0,20.0,3.7,14.8,27.0,15.86,0.0
2018,8,1,5,45,239.5,33.5,3.75,15.35,62.0,26.15,15.71
2018,8,1,6,0,340.0,47.0,3.8,15.9,97.0,37.24,26.65
2018,8,1,6,15,413.0,57.0,3.75,16.65,141.5,43.42,32.54
2018,8,1,6,30,486.0,67.0,3.7,17.4,186.0,49.28,37.89
2018,8,1,6,45,539.0,75.0,3.6,18.15,235.5,53.07,41.21
2018,8,1,7,0,592.0,83.0,3.5,18.9,285.0,56.63,44.19
2018,8,1,7,15,631.5,88.0,3.45,19.6,335.5,96.4,55.01
2018,8,1,7,30,671.0,93.0,3.4,20.3,386.0,144.96,85.31
2018,8,1,7,45,701.5,98.0,3.35,21.0,437.0,196.63,125.5
2018,8,1,8,0,732.0,103.0,3.3,21.7,488.0,251.73,171.72
2018,8,1,8,15,755.0,106.0,3.25,22.6,536.0,309.89,221.34
2018,8,1,8,30,778.0,109.0,3.2,23.5,584.0,365.96,268.84
2018,8,1,8,45,796.0,111.5,3.2,24.35,629.0,421.39,314.88
2018,8,1,9,0,814.0,114.0,3.2,25.2,674.0,477.81,360.19
2018,8,1,9,15,826.5,117.0,3.3,25.95,714.5,532.56,403.09
2018,8,1,9,30,839.0,120.0,3.4,26.7,755.0,587.21,444.49
2018,8,1,9,45,848.0,122.0,3.45,27.45,789.5,639.11,482.47
2018,8,1,10,0,857.0,124.0,3.5,28.2,824.0,688.58,517.58
2018,8,1,10,15,867.0,125.0,3.65,28.75,854.0,736.61,551.51
2018,8,1,10,30,877.0,126.0,3.8,29.3,884.0,783.23,582.08
2018,8,1,10,45,886.0,125.0,3.95,29.8,907.5,825.59,609.5
2018,8,1,11,0,895.0,124.0,4.1,30.3,931.0,866.0,635.36
2018,8,1,11,15,900.0,124.0,4.25,30.55,946.5,901.73,658.58
2018,8,1,11,30,905.0,124.0,4.4,30.8,962.0,934.88,680.01
2018,8,1,11,45,909.0,123.0,4.55,31.0,970.5,963.4,698.51
2018,8,1,12,0,913.0,122.0,4.7,31.2,979.0,988.96,715.12
2018,8,1,12,15,912.0,122.5,4.8,31.2,978.0,1008.09,728.2
2018,8,1,12,30,911.0,123.0,4.9,31.2,977.0,1023.86,739.24
2018,8,1,12,45,909.0,123.5,5.0,31.2,969.5,1035.23,747.54
2018,8,1,13,0,907.0,124.0,5.1,31.2,962.0,1043.1,753.72
2018,8,1,13,15,905.0,122.5,5.1,31.0,947.0,1045.39,756.22
2018,8,1,13,30,903.0,121.0,5.1,30.8,932.0,1044.1,756.56
2018,8,1,13,45,898.5,120.0,5.15,30.6,909.5,1037.25,753.82
2018,8,1,14,0,894.0,119.0,5.2,30.4,887.0,1026.91,748.9
2018,8,1,14,15,887.5,117.0,5.2,30.05,857.5,1010.09,739.88
2018,8,1,14,30,881.0,115.0,5.2,29.7,828.0,989.97,728.74
2018,8,1,14,45,873.0,112.5,5.2,29.35,793.0,964.7,714.16
2018,8,1,15,0,865.0,110.0,5.2,29.0,758.0,936.47,697.54
2018,8,1,15,15,853.0,107.5,5.2,29.0,717.0,901.8,675.45
2018,8,1,15,30,841.0,105.0,5.2,29.0,676.0,871.62,656.38
2018,8,1,15,45,826.0,102.0,5.25,27.9,631.0,828.93,631.51
2018,8,1,16,0,811.0,99.0,5.3,26.8,586.0,784.48,604.81
2018,8,1,16,15,791.0,95.0,5.3,26.15,537.0,733.53,571.44
2018,8,1,16,30,771.0,91.0,5.3,25.5,488.0,681.76,536.74
2018,8,1,16,45,743.5,86.5,5.3,24.8,437.0,623.74,496.09
2018,8,1,17,0,716.0,82.0,5.3,24.1,386.0,568.39,454.9
2018,8,1,17,15,675.5,77.5,5.25,23.25,334.0,504.08,405.4
2018,8,1,17,30,635.0,73.0,5.2,22.4,282.0,442.26,356.09
2018,8,1,17,45,578.5,66.5,5.15,21.5,231.5,373.19,299.3
2018,8,1,18,0,522.0,60.0,5.1,20.6,181.0,309.08,244.67
2018,8,1,18,15,437.5,51.0,5.0,19.8,135.5,237.0,182.51
2018,8,1,18,30,353.0,42.0,4.9,19.0,90.0,173.85,127.11
2018,8,1,18,45,234.5,29.0,4.85,18.2,55.5,107.28,65.28
2018,8,1,19,0,116.0,16.0,4.8,17.4,21.0,39.3,0.0
2018,8,1,19,15,58.0,8.0,4.75,17.05,10.5,7.63,0.0
2018,8,1,19,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,52.0,9.5,3.75,13.35,12.0,9.05,0.0
2018,8,2,5,30,104.0,19.0,3.8,13.8,24.0,15.05,0.0
2018,8,2,5,45,192.5,34.5,3.85,14.25,57.5,26.98,16.28
2018,8,2,6,0,281.0,50.0,3.9,14.7,91.0,38.42,27.78
2018,8,2,6,15,354.0,63.0,3.9,15.3,135.5,47.39,36.19
2018,8,2,6,30,427.0,76.0,3.9,15.9,180.0,55.96,44.02
2018,8,2,6,45,483.0,86.0,3.9,16.5,229.5,61.86,49.25
2018,8,2,7,0,539.0,96.0,3.9,17.1,279.0,67.42,54.0
2018,8,2,7,15,583.0,103.0,3.95,17.85,330.5,105.28,64.58
2018,8,2,7,30,627.0,110.0,4.0,18.6,382.0,153.13,94.57
2018,8,2,7,45,662.5,114.5,4.0,19.35,433.5,202.75,132.94
2018,8,2,8,0,698.0,119.0,4.0,20.1,485.0,256.46,177.87
2018,8,2,8,15,724.0,122.5,4.1,20.95,534.0,310.41,224.35
2018,8,2,8,30,750.0,126.0,4.2,21.8,583.0,366.82,272.49
2018,8,2,8,45,772.5,127.5,4.25,22.65,629.0,425.57,321.41
2018,8,2,9,0,795.0,129.0,4.3,23.5,675.0,482.04,367.28
2018,8,2,9,15,809.5,132.0,4.35,24.15,716.5,536.98,410.88
2018,8,2,9,30,824.0,135.0,4.4,24.8,758.0,592.06,453.24
2018,8,2,9,45,834.5,137.5,4.5,25.45,793.5,644.08,492.29
2018,8,2,10,0,845.0,140.0,4.6,26.1,829.0,695.33,529.69
2018,8,2,10,15,855.5,140.5,4.65,26.6,859.0,743.68,564.26
2018,8,2,10,30,866.0,141.0,4.7,27.1,889.0,788.5,594.49
2018,8,2,10,45,876.0,140.0,4.75,27.55,912.5,831.42,622.58
2018,8,2,11,0,886.0,139.0,4.8,28.0,936.0,872.48,649.11
2018,8,2,11,15,891.5,139.0,4.8,28.3,952.0,908.52,672.09
2018,8,2,11,30,897.0,139.0,4.8,28.6,968.0,942.03,693.21
2018,8,2,11,45,901.0,137.5,4.85,28.9,976.0,970.04,710.93
2018,8,2,12,0,905.0,136.0,4.9,29.2,984.0,995.1,726.71
2018,8,2,12,15,910.0,133.5,5.0,29.25,985.5,1017.08,741.64
2018,8,2,12,30,915.0,131.0,5.1,29.3,987.0,1035.85,754.57
2018,8,2,12,45,919.0,127.5,5.15,29.4,981.0,1049.29,763.56
2018,8,2,13,0,923.0,124.0,5.2,29.5,975.0,1059.22,770.4
2018,8,2,13,15,922.0,122.0,5.3,29.35,960.0,1062.07,773.95
2018,8,2,13,30,921.0,120.0,5.4,29.2,945.0,1061.26,775.25
2018,8,2,13,45,920.0,117.0,5.5,29.1,923.5,1055.73,773.42
2018,8,2,14,0,919.0,114.0,5.6,29.0,902.0,1046.54,769.27
2018,8,2,14,15,914.5,111.0,5.6,28.6,872.5,1030.27,760.71
2018,8,2,14,30,910.0,108.0,5.6,28.2,843.0,1010.52,749.89
2018,8,2,14,45,904.5,104.5,5.65,27.85,808.0,985.9,735.98
2018,8,2,15,0,899.0,101.0,5.7,27.5,773.0,958.08,719.82
2018,8,2,15,15,887.5,98.5,5.7,27.5,731.0,922.88,697.15
2018,8,2,15,30,876.0,96.0,5.7,27.5,689.0,885.16,672.62
2018,8,2,15,45,864.5,92.5,5.65,26.25,644.5,843.99,648.49
2018,8,2,16,0,853.0,89.0,5.6,25.0,600.0,800.75,622.36
2018,8,2,16,15,837.0,85.0,5.6,24.3,551.0,757.14,594.28
2018,8,2,16,30,821.0,81.0,5.6,23.6,502.0,706.38,560.27
2018,8,2,16,45,795.5,77.0,5.55,22.9,450.0,648.12,519.62
2018,8,2,17,0,770.0,73.0,5.5,22.2,398.0,590.06,476.07
2018,8,2,17,15,731.0,69.5,5.45,21.4,345.0,525.11,425.58
2018,8,2,17,30,692.0,66.0,5.4,20.6,292.0,462.32,374.94
2018,8,2,17,45,636.0,60.5,5.35,19.8,240.0,393.82,317.82
2018,8,2,18,0,580.0,55.0,5.3,19.0,188.0,328.14,261.1
2018,8,2,18,15,491.0,47.5,5.15,18.35,140.5,252.98,195.51
2018,8,2,18,30,402.0,40.0,5.0,17.7,93.0,187.17,136.96
2018,8,2,18,45,268.5,28.5,4.8,17.0,57.5,114.75,68.04
2018,8,2,19,0,135.0,17.0,4.6,16.3,22.0,44.02,0.0
2018,8,2,19,15,67.5,8.5,4.55,16.05,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,5,15,20.5,6.0,2.45,12.6,7.0,5.72,0.0
2018,8,3,5,30,41.0,12.0,2.6,13.1,14.0,10.24,0.0
2018,8,3,5,45,83.5,30.5,2.8,13.6,40.5,25.12,14.61
2018,8,3,6,0,126.0,49.0,3.0,14.1,67.0,39.46,28.71
2018,8,3,6,15,167.5,73.5,2.9,14.7,107.5,57.63,45.28
2018,8,3,6,30,209.0,98.0,2.8,15.3,148.0,75.09,60.98
2018,8,3,6,45,243.5,121.5,2.7,15.85,193.5,91.17,75.16
2018,8,3,7,0,278.0,145.0,2.6,16.4,239.0,106.59,88.42
2018,8,3,7,15,310.5,166.0,2.45,17.05,287.0,141.59,103.33
2018,8,3,7,30,343.0,187.0,2.3,17.7,335.0,183.95,131.94
2018,8,3,7,45,370.5,204.0,2.2,18.35,382.0,226.58,164.18
2018,8,3,8,0,398.0,221.0,2.1,19.0,429.0,272.46,200.59
2018,8,3,8,15,420.5,236.0,2.0,19.8,474.5,318.45,237.53
2018,8,3,8,30,443.0,251.0,1.9,20.6,520.0,364.03,273.8
2018,8,3,8,45,463.0,263.5,1.85,21.4,563.5,411.94,311.19
2018,8,3,9,0,483.0,276.0,1.8,22.2,607.0,461.67,348.91
2018,8,3,9,15,532.5,270.0,1.85,23.2,655.0,512.42,386.55
2018,8,3,9,30,582.0,264.0,1.9,24.2,703.0,567.22,426.28
2018,8,3,9,45,640.0,245.5,1.9,25.2,749.0,620.08,463.7
2018,8,3,10,0,698.0,227.0,1.9,26.2,795.0,676.35,502.56
2018,8,3,10,15,708.5,229.5,1.95,27.05,823.5,721.44,532.53
2018,8,3,10,30,719.0,232.0,2.0,27.9,852.0,765.68,561.21
2018,8,3,10,45,727.5,233.5,2.05,28.75,874.0,806.34,586.83
2018,8,3,11,0,736.0,235.0,2.1,29.6,896.0,845.53,610.93
2018,8,3,11,15,740.5,236.0,2.15,30.3,910.5,879.12,631.29
2018,8,3,11,30,745.0,237.0,2.2,31.0,925.0,910.59,649.56
2018,8,3,11,45,747.0,238.0,2.25,31.65,932.0,937.46,664.84
2018,8,3,12,0,749.0,239.0,2.3,32.3,939.0,961.75,678.46
2018,8,3,12,15,741.0,243.5,2.4,32.85,936.0,977.16,687.28
2018,8,3,12,30,733.0,248.0,2.5,33.4,933.0,989.45,694.27
2018,8,3,12,45,720.5,253.0,2.6,34.0,921.5,994.64,696.78
2018,8,3,13,0,708.0,258.0,2.7,34.6,910.0,996.6,697.42
2018,8,3,13,15,700.0,258.0,2.8,34.8,893.5,994.87,697.03
2018,8,3,13,30,692.0,258.0,2.9,35.0,877.0,990.06,694.82
2018,8,3,13,45,680.0,257.5,3.05,35.2,853.0,977.7,688.31
2018,8,3,14,0,668.0,257.0,3.2,35.4,829.0,962.46,679.82
2018,8,3,14,15,655.0,253.5,3.3,35.2,798.0,940.45,667.82
2018,8,3,14,30,642.0,250.0,3.4,35.0,767.0,915.88,654.11
2018,8,3,14,45,624.5,246.0,3.55,34.85,730.5,884.14,635.67
2018,8,3,15,0,607.0,242.0,3.7,34.7,694.0,847.16,613.59
2018,8,3,15,15,590.5,234.0,3.7,34.7,653.5,808.77,589.21
2018,8,3,15,30,574.0,226.0,3.7,34.7,613.0,769.0,563.62
2018,8,3,15,45,552.5,216.0,3.95,33.75,568.0,721.71,535.46
2018,8,3,16,0,531.0,206.0,4.2,32.8,523.0,673.9,505.97
2018,8,3,16,15,506.5,194.5,4.3,31.95,476.0,621.94,471.91
2018,8,3,16,30,482.0,183.0,4.4,31.1,429.0,570.32,437.07
2018,8,3,16,45,454.0,168.5,4.5,30.25,381.0,513.68,397.4
2018,8,3,17,0,426.0,154.0,4.6,29.4,333.0,458.32,357.53
2018,8,3,17,15,390.0,137.5,4.6,28.3,284.5,397.65,312.32
2018,8,3,17,30,354.0,121.0,4.6,27.2,236.0,339.71,267.66
2018,8,3,17,45,310.5,103.0,4.65,26.05,190.5,272.07,213.98
2018,8,3,18,0,267.0,85.0,4.7,24.9,145.0,216.82,168.53
2018,8,3,18,15,211.5,64.5,4.55,24.0,104.5,158.36,119.55
2018,8,3,18,30,156.0,44.0,4.4,23.1,64.0,105.65,75.0
2018,8,3,18,45,99.0,27.0,4.3,22.15,37.5,61.87,33.28
2018,8,3,19,0,42.0,10.0,4.2,21.2,11.0,18.12,0.0
2018,8,3,19,15,21.0,5.0,4.15,20.8,5.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.0,19.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.65,18.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,4,5,15,11.5,3.5,1.45,15.55,4.0,3.34,0.0
2018,8,4,5,30,23.0,7.0,1.7,16.0,8.0,6.07,0.0
2018,8,4,5,45,50.5,21.5,1.95,16.4,27.5,18.03,8.58
2018,8,4,6,0,78.0,36.0,2.2,16.8,47.0,29.52,19.81
2018,8,4,6,15,107.0,59.5,2.3,17.15,81.0,50.01,38.17
2018,8,4,6,30,136.0,83.0,2.4,17.5,115.0,67.89,54.14
2018,8,4,6,45,163.5,110.0,2.55,17.85,158.0,87.47,71.34
2018,8,4,7,0,191.0,137.0,2.7,18.2,201.0,106.31,87.58
2018,8,4,7,15,216.0,162.5,2.7,18.9,246.5,138.86,103.36
2018,8,4,7,30,241.0,188.0,2.7,19.6,292.0,172.76,126.41
2018,8,4,7,45,263.0,210.5,2.75,20.25,336.5,212.51,156.54
2018,8,4,8,0,285.0,233.0,2.8,20.9,381.0,255.12,190.01
2018,8,4,8,15,307.0,253.0,2.85,21.85,426.5,298.56,224.17
2018,8,4,8,30,329.0,273.0,2.9,22.8,472.0,344.56,260.06
2018,8,4,8,45,350.0,289.5,2.95,23.75,515.5,389.76,294.79
2018,8,4,9,0,371.0,306.0,3.0,24.7,559.0,437.04,330.37
2018,8,4,9,15,459.5,286.0,3.1,26.0,618.5,488.48,368.28
2018,8,4,9,30,548.0,266.0,3.2,27.3,678.0,549.63,412.79
2018,8,4,9,45,658.0,222.0,3.3,28.55,739.5,610.15,456.7
2018,8,4,10,0,768.0,178.0,3.4,29.8,801.0,678.17,505.12
2018,8,4,10,15,781.0,178.0,3.5,30.7,831.0,725.37,537.08
2018,8,4,10,30,794.0,178.0,3.6,31.6,861.0,771.1,567.34
2018,8,4,10,45,806.0,177.0,3.7,32.5,885.5,813.96,594.23
2018,8,4,11,0,818.0,176.0,3.8,33.4,910.0,855.34,619.23
2018,8,4,11,15,828.0,174.5,3.95,33.75,927.5,892.8,643.01
2018,8,4,11,30,838.0,173.0,4.1,34.1,945.0,928.16,665.32
2018,8,4,11,45,847.5,169.5,4.25,34.45,955.5,958.78,684.48
2018,8,4,12,0,857.0,166.0,4.4,34.8,966.0,986.81,701.96
2018,8,4,12,15,868.5,159.5,4.55,34.75,970.0,1010.92,718.13
2018,8,4,12,30,880.0,153.0,4.7,34.7,974.0,1023.34,726.93
2018,8,4,12,45,890.0,145.5,4.85,34.65,969.5,1038.64,737.93
2018,8,4,13,0,900.0,138.0,5.0,34.6,965.0,1050.52,747.15
2018,8,4,13,15,902.5,134.0,5.15,34.45,951.5,1054.87,752.01
2018,8,4,13,30,905.0,130.0,5.3,34.3,938.0,1055.6,754.69
2018,8,4,13,45,903.0,127.5,5.45,34.15,916.0,1049.71,753.22
2018,8,4,14,0,901.0,125.0,5.6,34.0,894.0,1040.22,749.51
2018,8,4,14,15,895.0,122.5,5.65,33.7,864.5,1023.25,740.72
2018,8,4,14,30,889.0,120.0,5.7,33.4,835.0,1002.91,729.77
2018,8,4,14,45,880.5,117.5,5.8,33.05,799.0,976.95,715.53
2018,8,4,15,0,872.0,115.0,5.9,32.7,763.0,947.99,699.18
2018,8,4,15,15,859.0,113.0,5.9,32.7,721.5,920.11,681.88
2018,8,4,15,30,846.0,111.0,5.9,32.7,680.0,882.12,657.57
2018,8,4,15,45,826.0,108.5,5.9,31.75,632.5,835.46,629.56
2018,8,4,16,0,806.0,106.0,5.9,30.8,585.0,787.35,599.94
2018,8,4,16,15,773.5,106.0,5.85,30.1,533.5,731.22,563.09
2018,8,4,16,30,741.0,106.0,5.8,29.4,482.0,678.45,527.91
2018,8,4,16,45,698.5,103.5,5.75,28.7,428.0,613.56,481.29
2018,8,4,17,0,656.0,101.0,5.7,28.0,374.0,550.52,434.48
2018,8,4,17,15,603.0,95.5,5.5,27.0,320.5,480.21,380.84
2018,8,4,17,30,550.0,90.0,5.3,26.0,267.0,413.66,328.4
2018,8,4,17,45,478.5,81.5,5.15,25.0,215.5,339.13,268.12
2018,8,4,18,0,407.0,73.0,5.0,24.0,164.0,269.99,210.6
2018,8,4,18,15,330.5,58.5,4.85,23.05,120.0,202.17,153.23
2018,8,4,18,30,254.0,44.0,4.7,22.1,76.0,142.87,102.22
2018,8,4,18,45,160.0,28.0,4.6,21.15,45.0,83.73,44.17
2018,8,4,19,0,66.0,12.0,4.5,20.2,14.0,24.85,0.0
2018,8,4,19,15,33.0,6.0,4.45,19.65,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.4,19.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,17.85,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,17.3,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,5,15,19.0,5.5,3.05,13.55,6.5,5.24,0.0
2018,8,5,5,30,38.0,11.0,3.2,13.9,13.0,10.48,0.0
2018,8,5,5,45,86.0,31.0,3.3,14.3,41.0,25.47,14.28
2018,8,5,6,0,134.0,51.0,3.4,14.7,69.0,40.91,29.78
2018,8,5,6,15,184.5,73.0,3.3,15.35,109.5,57.28,44.78
2018,8,5,6,30,235.0,95.0,3.2,16.0,150.0,73.06,59.0
2018,8,5,6,45,279.5,115.5,3.15,16.6,197.0,87.23,71.49
2018,8,5,7,0,324.0,136.0,3.1,17.2,244.0,100.85,83.19
2018,8,5,7,15,363.0,153.5,3.05,17.85,293.5,134.88,96.31
2018,8,5,7,30,402.0,171.0,3.0,18.5,343.0,178.26,124.7
2018,8,5,7,45,435.5,184.0,2.95,19.15,391.5,217.93,154.38
2018,8,5,8,0,469.0,197.0,2.9,19.8,440.0,265.79,192.79
2018,8,5,8,15,493.0,209.5,2.9,20.6,487.0,314.33,232.65
2018,8,5,8,30,517.0,222.0,2.9,21.4,534.0,365.43,274.23
2018,8,5,8,45,536.0,232.5,2.9,22.15,577.5,415.22,314.17
2018,8,5,9,0,555.0,243.0,2.9,22.9,621.0,466.59,354.27
2018,8,5,9,15,592.5,240.5,2.95,23.7,666.0,517.64,393.22
2018,8,5,9,30,630.0,238.0,3.0,24.5,711.0,571.89,433.57
2018,8,5,9,45,671.0,228.0,3.05,25.3,753.0,623.47,471.18
2018,8,5,10,0,712.0,218.0,3.1,26.1,795.0,677.44,509.6
2018,8,5,10,15,717.5,224.0,3.15,26.75,823.0,722.83,540.77
2018,8,5,10,30,723.0,230.0,3.2,27.4,851.0,766.95,570.33
2018,8,5,10,45,724.5,236.0,3.3,28.05,871.5,806.47,596.31
2018,8,5,11,0,726.0,242.0,3.4,28.7,892.0,844.08,620.54
2018,8,5,11,15,726.5,246.0,3.45,29.2,905.5,876.87,641.3
2018,8,5,11,30,727.0,250.0,3.5,29.7,919.0,907.37,660.29
2018,8,5,11,45,724.0,254.5,3.55,30.2,925.0,932.71,675.58
2018,8,5,12,0,721.0,259.0,3.6,30.7,931.0,955.35,688.95
2018,8,5,12,15,748.5,241.0,3.6,31.15,938.0,982.31,704.93
2018,8,5,12,30,776.0,223.0,3.6,31.6,945.0,1006.75,719.2
2018,8,5,12,45,810.0,199.0,3.6,32.05,947.0,1022.49,727.92
2018,8,5,13,0,844.0,175.0,3.6,32.5,949.0,1041.73,738.97
2018,8,5,13,15,839.0,175.0,3.65,32.65,933.5,1042.86,739.88
2018,8,5,13,30,834.0,175.0,3.7,32.8,918.0,1040.53,738.86
2018,8,5,13,45,827.0,174.0,3.75,32.95,895.0,1031.72,733.88
2018,8,5,14,0,820.0,173.0,3.8,33.1,872.0,1019.57,726.92
2018,8,5,14,15,811.0,170.5,3.85,33.0,841.5,1000.61,716.43
2018,8,5,14,30,802.0,168.0,3.9,32.9,811.0,978.57,704.02
2018,8,5,14,45,790.0,165.0,4.0,32.75,774.5,950.19,687.89
2018,8,5,15,0,778.0,162.0,4.1,32.6,738.0,924.68,673.57
2018,8,5,15,15,763.0,158.0,4.1,32.6,696.5,887.4,650.37
2018,8,5,15,30,748.0,154.0,4.1,32.6,655.0,848.06,625.69
2018,8,5,15,45,728.5,148.5,4.25,31.95,608.5,801.46,597.96
2018,8,5,16,0,709.0,143.0,4.4,31.3,562.0,753.63,568.71
2018,8,5,16,15,682.0,137.5,4.45,30.65,512.5,699.1,533.46
2018,8,5,16,30,655.0,132.0,4.5,30.0,463.0,644.53,496.31
2018,8,5,16,45,619.5,125.0,4.55,29.4,411.5,582.82,452.66
2018,8,5,17,0,584.0,118.0,4.6,28.8,360.0,522.53,408.71
2018,8,5,17,15,534.5,109.5,4.55,27.8,307.5,450.8,354.93
2018,8,5,17,30,485.0,101.0,4.5,26.8,255.0,387.21,305.49
2018,8,5,17,45,420.5,88.5,4.5,25.8,205.0,316.05,248.52
2018,8,5,18,0,356.0,76.0,4.5,24.8,155.0,251.23,194.98
2018,8,5,18,15,277.5,60.0,4.45,23.75,111.5,183.92,138.71
2018,8,5,18,30,199.0,44.0,4.4,22.7,68.0,125.39,89.07
2018,8,5,18,45,119.5,26.5,4.4,21.7,39.0,70.7,34.23
2018,8,5,19,0,40.0,9.0,4.4,20.7,10.0,16.65,0.0
2018,8,5,19,15,20.0,4.5,4.35,20.15,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.3,19.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.3,19.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,18.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,1.65,13.5,3.5,2.86,0.0
2018,8,6,5,30,20.0,6.0,1.8,13.8,7.0,5.72,0.0
2018,8,6,5,45,46.5,20.0,2.0,14.05,25.5,16.81,7.31
2018,8,6,6,0,73.0,34.0,2.2,14.3,44.0,27.96,18.61
2018,8,6,6,15,102.5,57.0,2.2,14.65,77.5,48.08,36.82
2018,8,6,6,30,132.0,80.0,2.2,15.0,111.0,65.68,52.72
2018,8,6,6,45,160.0,106.0,2.15,15.35,152.5,84.69,69.59
2018,8,6,7,0,188.0,132.0,2.1,15.7,194.0,103.02,85.53
2018,8,6,7,15,213.0,159.0,2.1,16.3,240.5,135.68,102.01
2018,8,6,7,30,238.0,186.0,2.1,16.9,287.0,170.44,125.91
2018,8,6,7,45,261.0,209.5,2.05,17.55,333.5,210.94,156.73
2018,8,6,8,0,284.0,233.0,2.0,18.2,380.0,254.46,191.0
2018,8,6,8,15,303.5,254.5,2.0,19.1,425.0,298.36,225.72
2018,8,6,8,30,323.0,276.0,2.0,20.0,470.0,344.58,261.89
2018,8,6,8,45,339.5,294.0,2.0,20.95,512.0,388.97,295.99
2018,8,6,9,0,356.0,312.0,2.0,21.9,554.0,435.0,330.5
2018,8,6,9,15,372.0,326.0,2.05,23.0,592.5,478.91,362.51
2018,8,6,9,30,388.0,340.0,2.1,24.1,631.0,524.02,394.55
2018,8,6,9,45,402.0,352.0,2.1,25.25,665.5,567.21,424.09
2018,8,6,10,0,416.0,364.0,2.1,26.4,700.0,611.05,453.24
2018,8,6,10,15,425.0,373.0,2.2,27.35,727.0,649.13,478.48
2018,8,6,10,30,434.0,382.0,2.3,28.3,754.0,688.27,503.91
2018,8,6,10,45,440.0,389.5,2.35,29.2,775.0,722.76,525.53
2018,8,6,11,0,446.0,397.0,2.4,30.1,796.0,756.54,546.26
2018,8,6,11,15,452.0,400.5,2.5,30.9,810.5,785.73,564.24
2018,8,6,11,30,458.0,404.0,2.6,31.7,825.0,813.82,581.29
2018,8,6,11,45,462.0,405.5,2.7,32.5,832.5,836.9,594.91
2018,8,6,12,0,466.0,407.0,2.8,33.3,840.0,858.4,607.41
2018,8,6,12,15,525.5,370.0,2.95,33.95,858.5,894.15,631.59
2018,8,6,12,30,585.0,333.0,3.1,34.6,877.0,928.61,654.7
2018,8,6,12,45,662.5,284.0,3.2,35.2,894.5,968.49,681.48
2018,8,6,13,0,740.0,235.0,3.3,35.8,912.0,1005.77,704.88
2018,8,6,13,15,738.0,231.0,3.45,36.0,896.5,1005.91,705.58
2018,8,6,13,30,736.0,227.0,3.6,36.2,881.0,1002.83,704.62
2018,8,6,13,45,732.5,222.0,3.7,36.35,859.0,993.99,699.95
2018,8,6,14,0,729.0,217.0,3.8,36.5,837.0,982.0,693.4
2018,8,6,14,15,721.0,213.0,3.85,36.35,808.0,963.56,683.37
2018,8,6,14,30,713.0,209.0,3.9,36.2,779.0,942.26,671.55
2018,8,6,14,45,703.0,202.5,4.0,36.0,743.5,913.66,655.39
2018,8,6,15,0,693.0,196.0,4.1,35.8,708.0,882.59,637.49
2018,8,6,15,15,676.5,190.5,4.1,35.8,667.0,844.4,613.73
2018,8,6,15,30,660.0,185.0,4.1,35.8,626.0,804.47,588.64
2018,8,6,15,45,638.5,178.5,4.2,35.05,580.5,757.77,560.39
2018,8,6,16,0,617.0,172.0,4.3,34.3,535.0,710.19,530.55
2018,8,6,16,15,583.0,166.0,4.25,33.6,485.5,648.69,489.46
2018,8,6,16,30,549.0,160.0,4.2,32.9,436.0,593.04,451.39
2018,8,6,16,45,506.5,151.0,4.2,32.15,384.5,529.55,406.65
2018,8,6,17,0,464.0,142.0,4.2,31.4,333.0,468.57,362.4
2018,8,6,17,15,410.0,130.0,4.15,30.15,281.5,400.43,311.88
2018,8,6,17,30,356.0,118.0,4.1,28.9,230.0,336.81,263.13
2018,8,6,17,45,292.0,99.5,4.1,27.65,180.5,258.65,201.6
2018,8,6,18,0,228.0,81.0,4.1,26.4,131.0,195.11,150.04
2018,8,6,18,15,173.0,59.0,4.15,25.35,91.0,137.22,102.13
2018,8,6,18,30,118.0,37.0,4.2,24.3,51.0,84.8,58.35
2018,8,6,18,45,69.5,21.0,4.2,23.25,28.5,45.32,17.9
2018,8,6,19,0,21.0,5.0,4.2,22.2,6.0,8.97,0.0
2018,8,6,19,15,10.5,2.5,4.25,21.65,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,21.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.3,20.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.3,20.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.3,19.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.3,19.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.3,19.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.25,18.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,5,15,13.5,4.0,2.9,13.9,4.5,0.0,0.0
2018,8,7,5,30,27.0,8.0,3.0,14.2,9.0,7.63,0.0
2018,8,7,5,45,63.5,23.0,3.05,14.5,30.0,19.21,8.8
2018,8,7,6,0,100.0,38.0,3.1,14.8,51.0,31.08,21.19
2018,8,7,6,15,138.5,61.5,3.05,15.25,88.5,48.87,37.38
2018,8,7,6,30,177.0,85.0,3.0,15.7,126.0,65.93,52.77
2018,8,7,6,45,211.5,109.5,2.95,16.15,170.5,82.98,67.88
2018,8,7,7,0,246.0,134.0,2.9,16.6,215.0,99.32,82.06
2018,8,7,7,15,278.0,156.5,2.85,17.35,262.5,131.79,96.71
2018,8,7,7,30,310.0,179.0,2.8,18.1,310.0,173.06,124.63
2018,8,7,7,45,338.0,198.0,2.8,18.9,357.5,215.22,156.42
2018,8,7,8,0,366.0,217.0,2.8,19.7,405.0,260.82,192.49
2018,8,7,8,15,390.0,233.0,2.8,20.5,451.0,306.23,229.05
2018,8,7,8,30,414.0,249.0,2.8,21.3,497.0,354.26,267.42
2018,8,7,8,45,435.0,262.0,2.85,22.1,540.5,398.84,302.71
2018,8,7,9,0,456.0,275.0,2.9,22.9,584.0,448.03,340.68
2018,8,7,9,15,467.5,288.0,2.95,23.6,621.5,494.18,375.6
2018,8,7,9,30,479.0,301.0,3.0,24.3,659.0,540.93,410.05
2018,8,7,9,45,486.5,313.5,3.05,25.0,691.5,585.25,441.82
2018,8,7,10,0,494.0,326.0,3.1,25.7,724.0,629.45,472.71
2018,8,7,10,15,504.0,334.0,3.25,26.3,752.5,671.14,501.78
2018,8,7,10,30,514.0,342.0,3.4,26.9,781.0,712.54,530.13
2018,8,7,10,45,520.5,348.0,3.5,27.45,802.5,748.87,554.42
2018,8,7,11,0,527.0,354.0,3.6,28.0,824.0,784.25,577.72
2018,8,7,11,15,533.0,356.5,3.75,28.25,838.5,814.79,598.44
2018,8,7,11,30,539.0,359.0,3.9,28.5,853.0,843.93,618.1
2018,8,7,11,45,543.0,359.5,4.0,28.75,860.5,867.76,633.87
2018,8,7,12,0,547.0,360.0,4.1,29.0,868.0,889.72,648.36
2018,8,7,12,15,561.5,351.0,4.25,29.05,872.0,910.4,663.18
2018,8,7,12,30,576.0,342.0,4.4,29.1,876.0,929.05,676.68
2018,8,7,12,45,593.5,328.5,4.5,29.15,874.5,943.85,687.64
2018,8,7,13,0,611.0,315.0,4.6,29.2,873.0,956.44,697.22
2018,8,7,13,15,611.0,309.5,4.65,29.1,859.5,957.09,698.71
2018,8,7,13,30,611.0,304.0,4.7,29.0,846.0,954.9,698.58
2018,8,7,13,45,609.5,296.5,4.75,28.95,825.0,945.02,693.35
2018,8,7,14,0,608.0,289.0,4.8,28.9,804.0,933.4,687.01
2018,8,7,14,15,604.0,280.0,4.8,28.6,776.5,915.03,676.52
2018,8,7,14,30,600.0,271.0,4.8,28.3,749.0,894.1,664.32
2018,8,7,14,45,594.0,260.5,4.8,28.0,716.0,867.21,648.01
2018,8,7,15,0,588.0,250.0,4.8,27.7,683.0,838.08,630.03
2018,8,7,15,15,571.5,241.5,4.8,27.7,642.5,799.52,604.32
2018,8,7,15,30,555.0,233.0,4.8,27.7,602.0,759.64,577.44
2018,8,7,15,45,541.5,219.5,4.8,26.75,559.0,715.77,549.67
2018,8,7,16,0,528.0,206.0,4.8,25.8,516.0,670.88,520.46
2018,8,7,16,15,513.0,191.5,4.75,25.15,471.0,622.93,487.45
2018,8,7,16,30,498.0,177.0,4.7,24.5,426.0,574.55,453.31
2018,8,7,16,45,472.5,162.5,4.65,23.85,378.0,518.82,412.52
2018,8,7,17,0,447.0,148.0,4.6,23.2,330.0,464.12,371.37
2018,8,7,17,15,410.0,132.0,4.5,22.35,281.0,402.36,323.53
2018,8,7,17,30,373.0,116.0,4.4,21.5,232.0,343.43,276.45
2018,8,7,17,45,326.5,98.5,4.3,20.6,186.5,281.42,225.49
2018,8,7,18,0,280.0,81.0,4.2,19.7,141.0,223.94,176.88
2018,8,7,18,15,220.0,60.5,4.15,19.05,100.0,156.66,119.6
2018,8,7,18,30,160.0,40.0,4.1,18.4,59.0,108.29,77.1
2018,8,7,18,45,98.0,24.0,4.0,17.8,34.0,56.55,20.72
2018,8,7,19,0,36.0,8.0,3.9,17.2,9.0,14.78,0.0
2018,8,7,19,15,18.0,4.0,3.85,16.9,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,5,15,32.0,6.5,2.55,13.35,7.5,0.0,0.0
2018,8,8,5,30,64.0,13.0,2.7,13.9,15.0,12.39,0.0
2018,8,8,5,45,143.0,30.0,2.85,14.45,45.5,23.58,11.62
2018,8,8,6,0,222.0,47.0,3.0,15.0,76.0,36.34,25.64
2018,8,8,6,15,294.5,63.0,2.85,15.7,119.5,47.76,36.3
2018,8,8,6,30,367.0,79.0,2.7,16.4,163.0,58.66,46.22
2018,8,8,6,45,426.0,91.5,2.6,17.15,212.5,66.38,53.06
2018,8,8,7,0,485.0,104.0,2.5,17.9,262.0,73.7,59.33
2018,8,8,7,15,529.5,113.0,2.45,18.75,313.0,106.89,68.71
2018,8,8,7,30,574.0,122.0,2.4,19.6,364.0,154.14,97.5
2018,8,8,7,45,611.5,128.0,2.35,20.5,415.5,202.26,133.58
2018,8,8,8,0,649.0,134.0,2.3,21.4,467.0,254.87,176.39
2018,8,8,8,15,676.0,140.0,2.25,22.3,516.5,308.67,221.46
2018,8,8,8,30,703.0,146.0,2.2,23.2,566.0,365.2,268.22
2018,8,8,8,45,725.5,149.0,2.15,24.15,612.0,419.77,312.43
2018,8,8,9,0,748.0,152.0,2.1,25.1,658.0,475.98,356.37
2018,8,8,9,15,733.5,170.5,2.1,25.9,691.5,528.38,396.17
2018,8,8,9,30,719.0,189.0,2.1,26.7,725.0,578.26,432.48
2018,8,8,9,45,693.0,214.5,2.1,27.5,751.0,624.75,464.73
2018,8,8,10,0,667.0,240.0,2.1,28.3,777.0,667.49,493.1
2018,8,8,10,15,682.0,242.0,2.2,29.05,808.0,714.22,524.73
2018,8,8,10,30,697.0,244.0,2.3,29.8,839.0,760.55,555.33
2018,8,8,10,45,710.5,243.0,2.35,30.55,862.5,802.24,581.93
2018,8,8,11,0,724.0,242.0,2.4,31.3,886.0,842.84,607.29
2018,8,8,11,15,733.0,241.0,2.5,31.85,902.5,878.2,629.63
2018,8,8,11,30,742.0,240.0,2.6,32.4,919.0,911.67,650.22
2018,8,8,11,45,750.5,237.0,2.7,32.95,928.0,940.63,667.49
2018,8,8,12,0,759.0,234.0,2.8,33.5,937.0,967.19,683.21
2018,8,8,12,15,753.5,237.0,2.9,33.8,934.5,983.69,693.31
2018,8,8,12,30,748.0,240.0,3.0,34.1,932.0,997.08,701.59
2018,8,8,12,45,738.5,243.5,3.1,34.4,921.5,1003.83,705.83
2018,8,8,13,0,729.0,247.0,3.2,34.7,911.0,1007.34,708.18
2018,8,8,13,15,727.5,243.0,3.3,34.8,896.0,1007.99,709.45
2018,8,8,13,30,726.0,239.0,3.4,34.9,881.0,1005.44,708.83
2018,8,8,13,45,724.0,233.0,3.5,35.0,859.5,997.12,704.67
2018,8,8,14,0,722.0,227.0,3.6,35.1,838.0,985.63,698.62
2018,8,8,14,15,716.5,221.5,3.7,34.95,809.5,968.1,689.5
2018,8,8,14,30,711.0,216.0,3.8,34.8,781.0,947.63,678.52
2018,8,8,14,45,703.5,208.5,3.9,34.65,746.5,920.33,663.04
2018,8,8,15,0,696.0,201.0,4.0,34.5,712.0,890.41,645.77
2018,8,8,15,15,679.5,195.5,4.0,34.5,670.5,852.04,621.85
2018,8,8,15,30,663.0,190.0,4.0,34.5,629.0,811.89,596.58
2018,8,8,15,45,646.0,181.0,4.15,33.6,584.0,766.14,569.44
2018,8,8,16,0,629.0,172.0,4.3,32.7,539.0,719.19,540.58
2018,8,8,16,15,607.5,161.5,4.35,31.8,490.5,666.3,506.26
2018,8,8,16,30,586.0,151.0,4.4,30.9,442.0,609.12,467.87
2018,8,8,16,45,555.0,140.5,4.45,30.05,392.0,550.12,426.54
2018,8,8,17,0,524.0,130.0,4.5,29.2,342.0,492.5,384.81
2018,8,8,17,15,482.5,117.5,4.45,28.0,291.5,428.19,336.78
2018,8,8,17,30,441.0,105.0,4.4,26.8,241.0,367.04,289.41
2018,8,8,17,45,388.5,90.0,4.35,25.55,193.5,301.31,236.76
2018,8,8,18,0,336.0,75.0,4.3,24.3,146.0,240.69,186.54
2018,8,8,18,15,266.0,57.5,4.2,23.3,104.0,176.22,132.26
2018,8,8,18,30,196.0,40.0,4.1,22.3,62.0,119.58,83.37
2018,8,8,18,45,120.0,24.0,4.0,21.3,35.5,65.91,19.37
2018,8,8,19,0,44.0,8.0,3.9,20.3,9.0,16.3,0.0
2018,8,8,19,15,22.0,4.0,3.85,19.75,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.65,17.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.5,2.4,13.15,6.5,0.0,0.0
2018,8,9,5,30,54.0,11.0,2.6,13.6,13.0,10.48,0.0
2018,8,9,5,45,128.0,27.5,2.8,14.1,41.5,21.56,9.66
2018,8,9,6,0,202.0,44.0,3.0,14.6,70.0,33.96,23.57
2018,8,9,6,15,268.5,62.0,2.9,15.35,113.0,47.01,35.67
2018,8,9,6,30,335.0,80.0,2.8,16.1,156.0,59.47,46.97
2018,8,9,6,45,388.5,95.0,2.7,16.85,204.5,69.04,55.46
2018,8,9,7,0,442.0,110.0,2.6,17.6,253.0,78.11,63.26
2018,8,9,7,15,485.0,121.5,2.5,18.6,303.5,110.58,73.28
2018,8,9,7,30,528.0,133.0,2.4,19.6,354.0,156.74,101.61
2018,8,9,7,45,562.5,141.5,2.35,20.65,404.5,204.32,137.18
2018,8,9,8,0,597.0,150.0,2.3,21.7,455.0,256.41,179.17
2018,8,9,8,15,624.5,157.0,2.25,22.7,504.0,308.21,222.05
2018,8,9,8,30,652.0,164.0,2.2,23.7,553.0,362.9,266.78
2018,8,9,8,45,675.0,169.5,2.15,24.7,599.0,417.09,310.15
2018,8,9,9,0,698.0,175.0,2.1,25.7,645.0,473.11,353.45
2018,8,9,9,15,707.0,183.0,2.0,26.75,684.0,525.76,392.49
2018,8,9,9,30,716.0,191.0,1.9,27.8,723.0,578.25,429.73
2018,8,9,9,45,719.5,200.0,1.85,28.8,756.0,627.91,463.72
2018,8,9,10,0,723.0,209.0,1.8,29.8,789.0,676.49,495.62
2018,8,9,10,15,735.5,210.5,1.85,30.75,819.0,723.28,526.18
2018,8,9,10,30,748.0,212.0,1.9,31.7,849.0,769.27,555.36
2018,8,9,10,45,759.0,212.5,1.9,32.6,873.0,812.1,581.43
2018,8,9,11,0,770.0,213.0,1.9,33.5,897.0,853.5,605.74
2018,8,9,11,15,778.0,212.5,1.95,34.35,913.5,889.7,626.2
2018,8,9,11,30,786.0,212.0,2.0,35.2,930.0,923.8,645.14
2018,8,9,11,45,792.0,210.0,2.05,36.0,938.0,947.48,657.58
2018,8,9,12,0,798.0,208.0,2.1,36.8,946.0,972.85,671.11
2018,8,9,12,15,790.0,213.0,2.25,37.2,943.0,994.77,684.61
2018,8,9,12,30,782.0,218.0,2.4,37.6,940.0,1008.15,692.98
2018,8,9,12,45,769.5,223.5,2.55,37.95,928.5,1014.27,697.19
2018,8,9,13,0,757.0,229.0,2.7,38.3,917.0,1017.0,699.47
2018,8,9,13,15,755.0,225.5,2.9,38.3,902.0,1017.61,701.98
2018,8,9,13,30,753.0,222.0,3.1,38.3,887.0,1014.94,702.51
2018,8,9,13,45,750.0,218.0,3.25,38.3,865.5,1007.47,699.73
2018,8,9,14,0,747.0,214.0,3.4,38.3,844.0,996.78,695.03
2018,8,9,14,15,739.5,209.5,3.5,38.1,814.5,977.97,685.5
2018,8,9,14,30,732.0,205.0,3.6,37.9,785.0,956.21,674.14
2018,8,9,14,45,721.5,199.0,3.75,37.65,749.0,927.17,658.49
2018,8,9,15,0,711.0,193.0,3.9,37.4,713.0,895.61,641.02
2018,8,9,15,15,694.5,187.5,3.9,37.4,671.5,856.82,617.21
2018,8,9,15,30,678.0,182.0,3.9,37.4,630.0,816.23,592.03
2018,8,9,15,45,658.5,174.5,4.0,36.45,584.0,769.44,564.92
2018,8,9,16,0,639.0,167.0,4.1,35.5,538.0,721.59,535.8
2018,8,9,16,15,614.5,157.5,4.1,34.7,489.0,667.03,500.44
2018,8,9,16,30,590.0,148.0,4.1,33.9,440.0,608.21,461.09
2018,8,9,16,45,557.0,138.0,4.1,33.1,389.5,548.22,419.44
2018,8,9,17,0,524.0,128.0,4.1,32.3,339.0,489.79,377.53
2018,8,9,17,15,481.5,116.0,3.95,31.15,288.5,425.47,329.96
2018,8,9,17,30,439.0,104.0,3.8,30.0,238.0,364.43,283.19
2018,8,9,17,45,384.0,89.0,3.65,28.8,190.0,297.64,230.38
2018,8,9,18,0,329.0,74.0,3.5,27.6,142.0,236.27,180.24
2018,8,9,18,15,258.0,56.5,3.5,26.55,100.5,171.93,126.95
2018,8,9,18,30,187.0,39.0,3.5,25.5,59.0,115.57,78.81
