Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,18,45,111.0,22.5,3.45,24.5,33.0,61.15,10.98
2018,8,9,19,0,35.0,6.0,3.4,23.5,7.0,12.56,0.0
2018,8,9,19,15,17.5,3.0,3.5,22.9,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,22.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,21.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,20.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.8,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.8,17.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,10,5,15,47.0,6.5,3.2,14.6,8.0,0.0,0.0
2018,8,10,5,30,94.0,13.0,3.3,15.1,16.0,12.39,0.0
2018,8,10,5,45,208.5,27.5,3.35,15.6,49.0,21.67,9.04
2018,8,10,6,0,323.0,42.0,3.4,16.1,82.0,33.92,23.31
2018,8,10,6,15,400.5,53.0,3.35,16.95,126.5,41.17,30.32
2018,8,10,6,30,478.0,64.0,3.3,17.8,171.0,48.04,36.63
2018,8,10,6,45,531.0,73.5,3.25,18.65,221.0,53.16,41.18
2018,8,10,7,0,584.0,83.0,3.2,19.5,271.0,57.98,45.27
2018,8,10,7,15,621.5,90.5,3.15,20.6,322.0,92.03,53.99
2018,8,10,7,30,659.0,98.0,3.1,21.7,373.0,142.02,83.59
2018,8,10,7,45,685.0,104.5,3.05,22.85,423.0,193.82,122.78
2018,8,10,8,0,711.0,111.0,3.0,24.0,473.0,248.6,167.85
2018,8,10,8,15,732.0,116.5,3.0,24.9,521.0,303.86,214.66
2018,8,10,8,30,753.0,122.0,3.0,25.8,569.0,361.04,262.54
2018,8,10,8,45,768.5,127.0,2.95,26.75,614.0,420.49,310.84
2018,8,10,9,0,784.0,132.0,2.9,27.7,659.0,477.05,355.38
2018,8,10,9,15,790.5,139.0,2.95,28.6,698.0,531.36,396.95
2018,8,10,9,30,797.0,146.0,3.0,29.5,737.0,585.04,436.51
2018,8,10,9,45,798.0,153.5,3.05,30.4,769.0,634.94,471.99
2018,8,10,10,0,799.0,161.0,3.1,31.3,801.0,683.27,505.16
2018,8,10,10,15,808.5,163.0,3.2,31.95,830.5,730.75,537.65
2018,8,10,10,30,818.0,165.0,3.3,32.6,860.0,776.97,568.48
2018,8,10,10,45,824.5,166.0,3.4,33.3,882.0,818.39,594.17
2018,8,10,11,0,831.0,167.0,3.5,34.0,904.0,857.86,618.21
2018,8,10,11,15,835.0,168.0,3.6,34.4,918.5,893.03,639.99
2018,8,10,11,30,839.0,169.0,3.7,34.8,933.0,925.71,660.06
2018,8,10,11,45,840.5,169.0,3.8,35.25,939.5,952.46,676.11
2018,8,10,12,0,842.0,169.0,3.9,35.7,946.0,976.27,690.29
2018,8,10,12,15,840.5,170.0,4.0,35.9,945.0,995.13,702.09
2018,8,10,12,30,839.0,171.0,4.1,36.1,944.0,1010.75,711.93
2018,8,10,12,45,835.5,171.0,4.15,36.35,935.0,1020.04,717.44
2018,8,10,13,0,832.0,171.0,4.2,36.6,926.0,1025.91,720.95
2018,8,10,13,15,828.5,169.5,4.3,36.6,910.0,1026.78,722.48
2018,8,10,13,30,825.0,168.0,4.4,36.6,894.0,1024.2,721.98
2018,8,10,13,45,819.5,165.5,4.55,36.55,871.0,1015.14,717.91
2018,8,10,14,0,814.0,163.0,4.7,36.5,848.0,1002.72,711.8
2018,8,10,14,15,806.0,160.0,4.75,36.25,818.0,984.04,701.8
2018,8,10,14,30,798.0,157.0,4.8,36.0,788.0,962.26,689.81
2018,8,10,14,45,787.0,154.0,4.9,35.75,752.0,934.66,674.56
2018,8,10,15,0,776.0,151.0,5.0,35.5,716.0,904.38,657.4
2018,8,10,15,15,761.0,146.5,5.0,35.5,674.5,871.28,636.89
2018,8,10,15,30,746.0,142.0,5.0,35.5,633.0,831.2,611.54
2018,8,10,15,45,727.5,136.5,5.05,34.6,587.0,785.28,584.41
2018,8,10,16,0,709.0,131.0,5.1,33.7,541.0,738.1,555.76
2018,8,10,16,15,685.5,125.0,5.1,32.9,492.5,685.56,522.12
2018,8,10,16,30,662.0,119.0,5.1,32.1,444.0,632.75,486.45
2018,8,10,16,45,630.0,112.0,5.05,31.3,393.5,573.1,444.23
2018,8,10,17,0,598.0,105.0,5.0,30.5,343.0,514.61,401.51
2018,8,10,17,15,554.0,96.0,4.95,29.4,292.0,448.47,351.87
2018,8,10,17,30,510.0,87.0,4.9,28.3,241.0,385.43,302.76
2018,8,10,17,45,451.0,76.0,4.8,27.2,193.0,314.08,245.36
2018,8,10,18,0,392.0,65.0,4.7,26.1,145.0,251.98,193.56
2018,8,10,18,15,309.5,51.5,4.7,25.15,103.5,184.58,136.83
2018,8,10,18,30,227.0,38.0,4.7,24.2,62.0,126.68,86.14
2018,8,10,18,45,134.0,23.0,4.65,23.25,35.0,66.94,3.41
2018,8,10,19,0,41.0,8.0,4.6,22.3,8.0,15.57,0.0
2018,8,10,19,15,20.5,4.0,4.65,21.85,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.35,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,4.25,16.05,7.0,0.0,0.0
2018,8,11,5,30,62.0,12.0,4.3,16.5,14.0,11.44,0.0
2018,8,11,5,45,154.0,28.0,4.4,16.95,44.0,22.1,8.5
2018,8,11,6,0,246.0,44.0,4.5,17.4,74.0,34.15,23.27
2018,8,11,6,15,321.0,58.5,4.45,18.2,117.5,44.47,32.97
2018,8,11,6,30,396.0,73.0,4.4,19.0,161.0,54.34,41.91
2018,8,11,6,45,451.0,84.5,4.4,19.8,209.5,61.44,48.19
2018,8,11,7,0,506.0,96.0,4.4,20.6,258.0,68.19,53.93
2018,8,11,7,15,546.0,105.5,4.4,21.6,308.0,100.64,63.16
2018,8,11,7,30,586.0,115.0,4.4,22.6,358.0,148.02,91.34
2018,8,11,7,45,616.0,123.0,4.4,23.6,408.0,197.42,128.38
2018,8,11,8,0,646.0,131.0,4.4,24.6,458.0,250.39,171.56
2018,8,11,8,15,668.5,138.0,4.45,25.35,506.0,303.7,216.58
2018,8,11,8,30,691.0,145.0,4.5,26.1,554.0,359.22,263.11
2018,8,11,8,45,708.0,151.0,4.5,26.85,598.5,413.65,307.93
2018,8,11,9,0,725.0,157.0,4.5,27.6,643.0,469.17,352.28
2018,8,11,9,15,736.5,163.0,4.5,28.25,682.5,522.72,393.95
2018,8,11,9,30,748.0,169.0,4.5,28.9,722.0,576.29,434.28
2018,8,11,9,45,755.0,175.5,4.55,29.55,756.5,627.34,471.67
2018,8,11,10,0,762.0,182.0,4.6,30.2,791.0,677.52,507.35
2018,8,11,10,15,769.0,186.5,4.7,30.6,820.0,724.76,540.85
2018,8,11,10,30,776.0,191.0,4.8,31.0,849.0,770.68,572.75
2018,8,11,10,45,780.0,194.5,4.85,31.45,870.5,811.75,600.38
2018,8,11,11,0,784.0,198.0,4.9,31.9,892.0,848.34,623.73
2018,8,11,11,15,787.0,200.5,5.0,32.05,906.5,882.77,646.48
2018,8,11,11,30,790.0,203.0,5.1,32.2,921.0,914.81,667.61
2018,8,11,11,45,790.0,204.5,5.2,32.35,927.0,940.62,684.58
2018,8,11,12,0,790.0,206.0,5.3,32.5,933.0,963.61,699.74
2018,8,11,12,15,792.5,203.5,5.4,32.45,932.5,982.18,712.67
2018,8,11,12,30,795.0,201.0,5.5,32.4,932.0,997.73,723.73
2018,8,11,12,45,797.5,197.0,5.6,32.3,924.5,1008.66,732.03
2018,8,11,13,0,800.0,193.0,5.7,32.2,917.0,1016.33,738.34
2018,8,11,13,15,794.0,192.5,5.75,32.0,900.5,1015.69,739.28
2018,8,11,13,30,788.0,192.0,5.8,31.8,884.0,1011.7,738.16
2018,8,11,13,45,779.0,190.5,5.85,31.6,859.5,1000.37,732.29
2018,8,11,14,0,770.0,189.0,5.9,31.4,835.0,992.59,728.91
2018,8,11,14,15,759.5,186.5,5.85,31.1,804.5,972.55,717.05
2018,8,11,14,30,749.0,184.0,5.8,30.8,774.0,949.61,703.33
2018,8,11,14,45,735.5,181.0,5.8,30.45,738.0,920.53,685.85
2018,8,11,15,0,722.0,178.0,5.8,30.1,702.0,889.03,666.62
2018,8,11,15,15,706.0,172.5,5.8,30.1,660.5,850.33,641.3
2018,8,11,15,30,690.0,167.0,5.8,30.1,619.0,809.8,614.53
2018,8,11,15,45,669.0,161.0,5.7,29.2,573.5,762.94,584.74
2018,8,11,16,0,648.0,155.0,5.6,28.3,528.0,715.11,553.42
2018,8,11,16,15,622.5,147.5,5.5,27.55,479.5,661.56,516.34
2018,8,11,16,30,597.0,140.0,5.4,26.8,431.0,608.02,478.34
2018,8,11,16,45,564.5,130.5,5.35,26.1,381.0,543.8,431.32
2018,8,11,17,0,532.0,121.0,5.3,25.4,331.0,485.89,387.63
2018,8,11,17,15,489.0,110.0,5.2,24.55,281.5,422.05,337.97
2018,8,11,17,30,446.0,99.0,5.1,23.7,232.0,361.53,289.35
2018,8,11,17,45,389.5,85.0,5.0,22.85,185.0,294.89,234.33
2018,8,11,18,0,333.0,71.0,4.9,22.0,138.0,233.86,182.48
2018,8,11,18,15,257.5,54.5,4.85,21.3,97.5,169.04,127.03
2018,8,11,18,30,182.0,38.0,4.8,20.6,57.0,112.91,76.99
2018,8,11,18,45,106.0,22.5,4.75,19.9,32.0,58.73,0.0
2018,8,11,19,0,30.0,7.0,4.7,19.2,7.0,12.44,0.0
2018,8,11,19,15,15.0,3.5,4.65,18.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,17.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.8,14.9,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,15.3,11.0,9.53,0.0
2018,8,12,5,45,121.5,26.5,2.95,15.7,39.0,20.89,6.95
2018,8,12,6,0,197.0,43.0,3.0,16.1,67.0,33.35,22.67
2018,8,12,6,15,266.0,60.0,2.9,16.85,108.5,45.66,34.17
2018,8,12,6,30,335.0,77.0,2.8,17.6,150.0,57.42,44.83
2018,8,12,6,45,389.0,91.0,2.7,18.35,197.5,66.31,52.72
2018,8,12,7,0,443.0,105.0,2.6,19.1,245.0,74.75,59.96
2018,8,12,7,15,486.0,115.5,2.55,19.95,294.5,104.66,68.67
2018,8,12,7,30,529.0,126.0,2.5,20.8,344.0,150.07,95.9
2018,8,12,7,45,563.0,134.5,2.45,21.65,394.0,197.6,131.3
2018,8,12,8,0,597.0,143.0,2.4,22.5,444.0,249.32,173.06
2018,8,12,8,15,624.5,149.0,2.45,23.4,492.0,300.35,215.55
2018,8,12,8,30,652.0,155.0,2.5,24.3,540.0,354.25,260.05
2018,8,12,8,45,674.5,160.0,2.5,25.25,585.5,407.88,303.4
2018,8,12,9,0,697.0,165.0,2.5,26.2,631.0,463.27,346.75
2018,8,12,9,15,716.0,167.5,2.6,27.05,671.5,516.12,387.28
2018,8,12,9,30,735.0,170.0,2.7,27.9,712.0,569.77,427.12
2018,8,12,9,45,751.0,171.0,2.8,28.75,747.5,620.71,463.85
2018,8,12,10,0,767.0,172.0,2.9,29.6,783.0,671.55,499.45
2018,8,12,10,15,779.0,172.5,3.1,30.25,812.5,718.64,532.32
2018,8,12,10,30,791.0,173.0,3.3,30.9,842.0,764.21,563.49
2018,8,12,10,45,801.5,172.5,3.45,31.55,865.5,806.41,590.8
2018,8,12,11,0,812.0,172.0,3.6,32.2,889.0,847.01,616.27
2018,8,12,11,15,818.5,172.0,3.75,32.6,904.5,882.8,638.98
2018,8,12,11,30,825.0,172.0,3.9,33.0,920.0,916.29,660.09
2018,8,12,11,45,830.0,170.5,4.1,33.4,928.0,944.43,677.91
2018,8,12,12,0,835.0,169.0,4.3,33.8,936.0,969.81,693.96
2018,8,12,12,15,836.0,168.0,4.4,33.9,935.5,988.9,706.33
2018,8,12,12,30,837.0,167.0,4.5,34.0,935.0,1004.81,716.76
2018,8,12,12,45,836.5,165.5,4.65,34.15,927.0,1015.42,724.03
2018,8,12,13,0,836.0,164.0,4.8,34.3,919.0,1022.64,729.31
2018,8,12,13,15,833.0,162.0,4.9,34.2,903.0,1023.38,731.32
2018,8,12,13,30,830.0,160.0,5.0,34.1,887.0,1020.65,731.25
2018,8,12,13,45,825.0,157.0,5.1,34.0,863.5,1011.4,727.07
2018,8,12,14,0,820.0,154.0,5.2,33.9,840.0,998.76,720.78
2018,8,12,14,15,813.0,150.5,5.3,33.55,810.0,980.31,711.48
2018,8,12,14,30,806.0,147.0,5.4,33.2,780.0,958.72,700.07
2018,8,12,14,45,797.0,142.5,5.45,32.85,744.0,931.11,684.27
2018,8,12,15,0,788.0,138.0,5.5,32.5,708.0,900.72,666.49
2018,8,12,15,15,773.0,134.5,5.5,32.5,666.5,863.41,642.59
2018,8,12,15,30,758.0,131.0,5.5,32.5,625.0,828.16,619.99
2018,8,12,15,45,742.0,126.0,5.5,31.4,580.5,784.42,593.94
2018,8,12,16,0,726.0,121.0,5.5,30.3,536.0,739.22,566.28
2018,8,12,16,15,705.5,114.5,5.4,29.45,488.0,687.68,532.4
2018,8,12,16,30,685.0,108.0,5.3,28.6,440.0,635.6,496.86
2018,8,12,16,45,656.0,100.5,5.25,27.75,389.5,576.41,454.31
2018,8,12,17,0,627.0,93.0,5.2,26.9,339.0,518.11,411.0
2018,8,12,17,15,585.5,85.0,5.05,25.85,288.5,453.24,361.08
2018,8,12,17,30,544.0,77.0,4.9,24.8,238.0,391.21,311.58
2018,8,12,17,45,485.5,67.5,4.75,23.75,190.0,322.72,255.18
2018,8,12,18,0,427.0,58.0,4.6,22.7,142.0,259.69,201.5
2018,8,12,18,15,340.0,46.0,4.55,21.9,100.5,189.7,141.5
2018,8,12,18,30,253.0,34.0,4.5,21.1,59.0,129.45,86.6
2018,8,12,18,45,149.5,20.5,4.4,20.3,33.0,66.41,0.0
2018,8,12,19,0,46.0,7.0,4.3,19.5,7.0,15.44,0.0
2018,8,12,19,15,23.0,3.5,4.25,19.1,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.5,5.5,3.55,14.5,6.5,0.0,0.0
2018,8,13,5,30,69.0,11.0,3.7,14.9,13.0,10.48,0.0
2018,8,13,5,45,172.0,26.0,3.85,15.35,43.0,20.56,5.74
2018,8,13,6,0,275.0,41.0,4.0,15.8,73.0,31.87,21.35
2018,8,13,6,15,355.5,53.0,4.0,16.4,116.0,40.32,29.54
2018,8,13,6,30,436.0,65.0,4.0,17.0,159.0,49.4,37.9
2018,8,13,6,45,492.5,74.0,4.05,17.6,207.5,54.01,42.09
2018,8,13,7,0,549.0,83.0,4.1,18.2,256.0,58.37,45.86
2018,8,13,7,15,590.5,91.0,4.1,18.85,307.0,89.39,53.87
2018,8,13,7,30,632.0,99.0,4.1,19.5,358.0,138.41,82.81
2018,8,13,7,45,663.0,104.5,4.1,20.2,408.0,188.7,121.02
2018,8,13,8,0,694.0,110.0,4.1,20.9,458.0,242.58,165.99
2018,8,13,8,15,716.5,115.0,4.1,21.55,506.0,296.97,213.05
2018,8,13,8,30,739.0,120.0,4.1,22.2,554.0,353.46,261.57
2018,8,13,8,45,756.0,124.5,4.1,22.9,599.0,409.18,308.57
2018,8,13,9,0,773.0,129.0,4.1,23.6,644.0,468.55,356.9
2018,8,13,9,15,781.5,135.5,4.15,24.25,683.5,522.97,400.19
2018,8,13,9,30,790.0,142.0,4.2,24.9,723.0,576.97,441.74
2018,8,13,9,45,793.0,149.0,4.2,25.5,756.0,627.41,479.33
2018,8,13,10,0,796.0,156.0,4.2,26.1,789.0,676.46,514.75
2018,8,13,10,15,804.0,158.5,4.3,26.55,817.5,723.28,548.35
2018,8,13,10,30,812.0,161.0,4.4,27.0,846.0,768.7,580.24
2018,8,13,10,45,817.5,163.0,4.45,27.5,868.0,810.08,607.17
2018,8,13,11,0,823.0,165.0,4.5,28.0,890.0,849.45,632.43
2018,8,13,11,15,826.0,167.0,4.6,28.2,904.5,884.48,655.54
2018,8,13,11,30,829.0,169.0,4.7,28.4,919.0,916.99,677.07
2018,8,13,11,45,829.5,170.5,4.85,28.6,926.0,944.04,695.29
2018,8,13,12,0,830.0,172.0,5.0,28.8,933.0,968.14,711.61
2018,8,13,12,15,833.5,169.5,5.05,28.8,933.0,988.05,725.07
2018,8,13,12,30,837.0,167.0,5.1,28.8,933.0,1004.83,736.56
2018,8,13,12,45,840.0,163.5,5.2,28.8,926.0,1016.82,745.39
2018,8,13,13,0,843.0,160.0,5.3,28.8,919.0,1025.42,752.12
2018,8,13,13,15,838.5,159.0,5.4,28.55,902.5,1025.67,754.22
2018,8,13,13,30,834.0,158.0,5.5,28.3,886.0,1022.43,754.17
2018,8,13,13,45,827.5,156.5,5.6,28.05,863.0,1013.2,750.21
2018,8,13,14,0,821.0,155.0,5.7,27.8,840.0,1000.62,744.08
2018,8,13,14,15,812.5,152.5,5.7,27.4,809.5,981.71,733.51
2018,8,13,14,30,804.0,150.0,5.7,27.0,779.0,959.71,720.87
2018,8,13,14,45,792.5,147.0,5.75,26.55,743.0,931.35,704.25
2018,8,13,15,0,781.0,144.0,5.8,26.1,707.0,900.32,685.66
2018,8,13,15,15,766.0,140.0,5.8,26.1,665.0,867.13,663.91
2018,8,13,15,30,751.0,136.0,5.8,26.1,623.0,827.32,637.31
2018,8,13,15,45,732.0,131.0,5.7,24.9,577.5,781.24,608.46
2018,8,13,16,0,713.0,126.0,5.6,23.7,532.0,733.94,578.12
2018,8,13,16,15,688.5,120.5,5.55,23.0,483.5,680.94,541.9
2018,8,13,16,30,664.0,115.0,5.5,22.3,435.0,627.75,503.75
2018,8,13,16,45,631.5,107.5,5.4,21.6,384.0,567.06,458.3
2018,8,13,17,0,599.0,100.0,5.3,20.9,333.0,507.61,412.45
2018,8,13,17,15,554.5,91.5,5.2,20.2,282.5,441.73,359.95
2018,8,13,17,30,510.0,83.0,5.1,19.5,232.0,379.01,308.29
2018,8,13,17,45,448.0,72.0,5.0,18.85,184.0,308.98,249.05
2018,8,13,18,0,386.0,61.0,4.9,18.2,136.0,243.39,192.07
2018,8,13,18,15,299.5,47.5,4.8,17.7,95.0,175.3,132.57
2018,8,13,18,30,213.0,34.0,4.7,17.2,54.0,117.35,78.3
2018,8,13,18,45,120.0,19.5,4.6,16.75,29.5,57.32,0.0
2018,8,13,19,0,27.0,5.0,4.5,16.3,5.0,9.87,0.0
2018,8,13,19,15,13.5,2.5,4.45,16.05,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,14,5,15,13.5,4.0,3.75,14.5,4.5,0.0,0.0
2018,8,14,5,30,27.0,8.0,3.9,14.9,9.0,7.63,0.0
2018,8,14,5,45,67.0,20.5,4.05,15.25,27.0,17.15,2.82
2018,8,14,6,0,107.0,33.0,4.2,15.6,45.0,27.18,17.31
2018,8,14,6,15,138.0,45.0,4.25,16.15,69.0,36.53,26.25
2018,8,14,6,30,169.0,57.0,4.3,16.7,93.0,45.59,34.57
2018,8,14,6,45,185.5,79.0,4.4,17.2,128.5,61.57,48.8
2018,8,14,7,0,202.0,101.0,4.5,17.7,164.0,76.86,62.18
2018,8,14,7,15,322.5,124.0,4.5,18.2,246.0,108.6,77.15
2018,8,14,7,30,443.0,147.0,4.5,18.7,328.0,156.6,105.99
2018,8,14,7,45,467.0,159.5,4.5,19.2,372.5,200.89,139.75
2018,8,14,8,0,491.0,172.0,4.5,19.7,417.0,248.03,178.56
2018,8,14,8,15,538.0,177.5,4.45,20.15,471.5,298.65,220.49
2018,8,14,8,30,585.0,183.0,4.4,20.6,526.0,354.33,266.72
2018,8,14,8,45,609.5,189.0,4.4,21.05,571.0,407.04,310.63
2018,8,14,9,0,634.0,195.0,4.4,21.5,616.0,460.82,354.43
2018,8,14,9,15,663.0,194.0,4.45,21.9,658.5,512.53,395.89
2018,8,14,9,30,692.0,193.0,4.5,22.3,701.0,566.17,437.86
2018,8,14,9,45,722.0,187.0,4.5,22.7,739.5,617.46,477.08
2018,8,14,10,0,752.0,181.0,4.5,23.1,778.0,669.94,516.25
2018,8,14,10,15,763.5,183.0,4.55,23.45,807.5,717.65,551.1
2018,8,14,10,30,775.0,185.0,4.6,23.8,837.0,763.42,583.87
2018,8,14,10,45,784.0,185.5,4.65,24.15,860.0,804.89,612.79
2018,8,14,11,0,793.0,186.0,4.7,24.5,883.0,844.71,639.3
2018,8,14,11,15,799.5,185.5,4.75,24.75,898.0,879.54,662.43
2018,8,14,11,30,806.0,185.0,4.8,25.0,913.0,912.11,683.92
2018,8,14,11,45,812.0,183.0,4.85,25.25,921.0,940.3,702.37
2018,8,14,12,0,818.0,181.0,4.9,25.5,929.0,965.82,719.01
2018,8,14,12,15,821.5,178.5,4.95,25.6,929.0,985.58,732.25
2018,8,14,12,30,825.0,176.0,5.0,25.7,929.0,1002.24,743.51
2018,8,14,12,45,827.5,172.0,5.05,25.85,921.5,1013.16,750.89
2018,8,14,13,0,830.0,168.0,5.1,26.0,914.0,1020.7,756.16
2018,8,14,13,15,828.5,165.0,5.2,26.0,898.0,1021.83,758.13
2018,8,14,13,30,827.0,162.0,5.3,26.0,882.0,1019.49,757.92
2018,8,14,13,45,824.5,158.0,5.35,26.05,859.5,1011.61,753.58
2018,8,14,14,0,822.0,154.0,5.4,26.1,837.0,1000.29,747.06
2018,8,14,14,15,816.0,150.0,5.45,25.85,807.5,982.16,736.89
2018,8,14,14,30,810.0,146.0,5.5,25.6,778.0,960.82,724.58
2018,8,14,14,45,801.0,142.0,5.55,25.35,742.0,933.57,708.14
2018,8,14,15,0,792.0,138.0,5.6,25.1,706.0,903.51,689.68
2018,8,14,15,15,777.0,134.5,5.6,25.1,664.5,865.98,664.85
2018,8,14,15,30,762.0,131.0,5.6,25.1,623.0,830.58,641.41
2018,8,14,15,45,745.0,125.5,5.6,24.15,577.5,785.18,612.85
2018,8,14,16,0,728.0,120.0,5.6,23.2,532.0,738.4,582.68
2018,8,14,16,15,706.5,113.0,5.55,22.65,483.0,685.34,546.07
2018,8,14,16,30,685.0,106.0,5.5,22.1,434.0,631.85,507.82
2018,8,14,16,45,654.5,100.0,5.45,21.5,384.0,573.31,463.88
2018,8,14,17,0,624.0,94.0,5.4,20.9,334.0,515.78,419.36
2018,8,14,17,15,580.0,85.5,5.25,20.25,283.0,449.03,365.93
2018,8,14,17,30,536.0,77.0,5.1,19.6,232.0,385.41,313.3
2018,8,14,17,45,474.5,67.5,5.0,18.9,184.0,315.99,254.43
2018,8,14,18,0,413.0,58.0,4.9,18.2,136.0,252.34,198.78
2018,8,14,18,15,321.5,45.5,4.65,17.7,95.0,180.42,135.89
2018,8,14,18,30,230.0,33.0,4.4,17.2,54.0,121.21,78.98
2018,8,14,18,45,129.5,19.0,4.2,16.7,29.5,49.43,0.0
2018,8,14,19,0,29.0,5.0,4.0,16.2,5.0,4.77,0.0
2018,8,14,19,15,14.5,2.5,3.9,15.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.5,2.7,14.0,5.0,0.0,0.0
2018,8,15,5,30,48.0,9.0,3.0,14.6,10.0,8.58,0.0
2018,8,15,5,45,147.0,24.5,3.3,15.2,39.0,19.4,2.5
2018,8,15,6,0,246.0,40.0,3.6,15.8,68.0,31.16,20.55
2018,8,15,6,15,329.0,52.5,3.65,16.4,110.0,40.02,29.22
2018,8,15,6,30,412.0,65.0,3.7,17.0,152.0,48.51,37.07
2018,8,15,6,45,473.0,74.0,3.75,17.55,200.5,54.32,42.35
2018,8,15,7,0,534.0,83.0,3.8,18.1,249.0,58.68,46.15
2018,8,15,7,15,579.0,90.0,3.75,18.7,299.5,87.07,52.8
2018,8,15,7,30,624.0,97.0,3.7,19.3,350.0,134.97,80.52
2018,8,15,7,45,658.5,101.5,3.65,19.9,400.5,184.57,117.94
2018,8,15,8,0,693.0,106.0,3.6,20.5,451.0,238.17,162.57
2018,8,15,8,15,718.5,109.5,3.6,21.1,499.0,292.12,209.28
2018,8,15,8,30,744.0,113.0,3.6,21.7,547.0,348.49,257.78
2018,8,15,8,45,664.5,149.5,3.55,22.3,560.0,394.08,298.09
2018,8,15,9,0,585.0,186.0,3.5,22.9,573.0,430.5,328.94
2018,8,15,9,15,614.5,188.0,3.55,23.45,617.0,482.43,369.9
2018,8,15,9,30,644.0,190.0,3.6,24.0,661.0,536.48,411.38
2018,8,15,9,45,742.0,157.5,3.65,24.5,725.5,602.64,461.8
2018,8,15,10,0,840.0,125.0,3.7,25.0,790.0,676.42,516.76
2018,8,15,10,15,837.0,133.5,3.8,25.45,816.0,722.96,549.89
2018,8,15,10,30,834.0,142.0,3.9,25.9,842.0,767.14,580.02
2018,8,15,10,45,785.0,176.5,4.05,26.3,849.0,797.26,599.76
2018,8,15,11,0,736.0,211.0,4.2,26.7,856.0,824.13,617.12
2018,8,15,11,15,767.0,195.5,4.3,26.95,877.5,861.15,641.85
2018,8,15,11,30,798.0,180.0,4.4,27.2,899.0,900.19,667.61
2018,8,15,11,45,842.0,154.0,4.55,27.45,917.5,939.16,693.41
2018,8,15,12,0,886.0,128.0,4.7,27.7,936.0,969.76,713.82
2018,8,15,12,15,885.0,128.5,4.8,27.75,935.0,988.39,726.64
2018,8,15,12,30,884.0,129.0,4.9,27.8,934.0,1003.67,737.42
2018,8,15,12,45,881.5,128.0,5.0,27.85,924.5,1012.53,744.07
2018,8,15,13,0,879.0,127.0,5.1,27.9,915.0,1017.88,748.55
2018,8,15,13,15,876.0,126.0,5.2,27.8,899.0,1019.2,750.95
2018,8,15,13,30,873.0,125.0,5.3,27.7,883.0,1016.99,751.14
2018,8,15,13,45,868.5,123.5,5.4,27.55,860.5,1009.24,747.9
2018,8,15,14,0,864.0,122.0,5.5,27.4,838.0,998.05,742.43
2018,8,15,14,15,857.5,119.5,5.5,27.1,808.0,980.43,732.46
2018,8,15,14,30,851.0,117.0,5.5,26.8,778.0,959.58,720.35
2018,8,15,14,45,841.5,114.5,5.55,26.45,742.5,932.77,704.59
2018,8,15,15,0,832.0,112.0,5.6,26.1,707.0,910.9,692.22
2018,8,15,15,15,818.5,109.0,5.6,26.1,665.5,874.15,668.06
2018,8,15,15,30,805.0,106.0,5.6,26.1,624.0,835.14,642.2
2018,8,15,15,45,788.5,102.0,5.55,25.15,578.0,790.47,614.14
2018,8,15,16,0,772.0,98.0,5.5,24.2,532.0,744.25,584.42
2018,8,15,16,15,751.5,93.0,5.4,23.7,483.5,692.58,548.82
2018,8,15,16,30,731.0,88.0,5.3,23.2,435.0,640.26,512.07
2018,8,15,16,45,701.5,82.5,5.2,22.65,384.5,583.49,469.93
2018,8,15,17,0,672.0,77.0,5.1,22.1,334.0,525.11,424.81
2018,8,15,17,15,629.5,71.0,4.95,21.45,283.0,459.91,372.8
2018,8,15,17,30,587.0,65.0,4.8,20.8,232.0,397.64,321.34
2018,8,15,17,45,525.5,57.5,4.7,20.15,184.0,328.05,262.36
2018,8,15,18,0,464.0,50.0,4.6,19.5,136.0,264.25,206.46
2018,8,15,18,15,368.5,39.5,4.4,19.0,94.5,191.36,142.63
2018,8,15,18,30,273.0,29.0,4.2,18.5,53.0,129.21,80.99
2018,8,15,18,45,155.0,17.5,4.05,18.0,29.0,53.85,0.0
2018,8,15,19,0,37.0,6.0,3.9,17.5,5.0,0.0,0.0
2018,8,15,19,15,18.5,3.0,3.85,17.25,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,15,38.0,5.0,2.3,13.8,5.5,0.0,0.0
2018,8,16,5,30,76.0,10.0,2.6,14.4,11.0,9.53,0.0
2018,8,16,5,45,205.5,22.0,2.95,14.95,41.0,18.06,0.31
2018,8,16,6,0,335.0,34.0,3.3,15.5,71.0,27.13,17.09
2018,8,16,6,15,422.0,43.5,3.3,16.1,115.0,33.34,23.42
2018,8,16,6,30,509.0,53.0,3.3,16.7,159.0,39.24,28.97
2018,8,16,6,45,567.0,60.0,3.35,17.3,209.0,42.69,32.15
2018,8,16,7,0,625.0,67.0,3.4,17.9,259.0,45.97,35.02
2018,8,16,7,15,665.0,72.0,3.4,18.55,310.5,75.59,41.4
2018,8,16,7,30,705.0,77.0,3.4,19.2,362.0,130.55,73.64
2018,8,16,7,45,734.0,81.5,3.45,19.8,413.0,183.67,114.02
2018,8,16,8,0,763.0,86.0,3.5,20.4,464.0,240.08,161.56
2018,8,16,8,15,785.0,89.5,3.5,21.15,513.0,296.67,210.89
2018,8,16,8,30,807.0,93.0,3.5,21.9,562.0,355.2,261.5
2018,8,16,8,45,823.5,95.5,3.5,22.6,607.0,412.32,310.07
2018,8,16,9,0,840.0,98.0,3.5,23.3,652.0,472.92,359.7
2018,8,16,9,15,848.5,102.5,3.5,23.95,692.0,528.42,403.95
2018,8,16,9,30,857.0,107.0,3.5,24.6,732.0,583.26,446.15
2018,8,16,9,45,862.5,111.0,3.5,25.3,766.0,634.93,484.51
2018,8,16,10,0,868.0,115.0,3.5,26.0,800.0,685.19,520.58
2018,8,16,10,15,875.0,116.5,3.5,26.6,828.5,732.57,553.73
2018,8,16,10,30,882.0,118.0,3.5,27.2,857.0,778.22,583.12
2018,8,16,10,45,887.5,119.0,3.45,27.8,879.0,820.26,609.36
2018,8,16,11,0,893.0,120.0,3.4,28.4,901.0,860.05,633.67
2018,8,16,11,15,896.0,121.0,3.45,28.85,915.5,895.24,655.56
2018,8,16,11,30,899.0,122.0,3.5,29.3,930.0,927.66,675.48
2018,8,16,11,45,900.5,122.0,3.55,29.8,936.5,954.8,691.72
2018,8,16,12,0,902.0,122.0,3.6,30.3,943.0,978.82,705.91
2018,8,16,12,15,901.0,122.5,3.7,30.6,942.0,997.68,717.69
2018,8,16,12,30,900.0,123.0,3.8,30.9,941.0,1013.14,727.38
2018,8,16,12,45,897.0,123.0,3.95,31.15,931.5,1022.62,733.82
2018,8,16,13,0,894.0,123.0,4.1,31.4,922.0,1028.54,738.1
2018,8,16,13,15,890.0,122.0,4.2,31.4,905.0,1028.84,739.33
2018,8,16,13,30,886.0,121.0,4.3,31.4,888.0,1025.54,738.4
2018,8,16,13,45,880.5,119.5,4.45,31.35,864.5,1016.65,734.41
2018,8,16,14,0,875.0,118.0,4.6,31.3,841.0,1004.28,728.24
2018,8,16,14,15,867.5,116.0,4.7,31.0,810.5,986.0,718.76
2018,8,16,14,30,860.0,114.0,4.8,30.7,780.0,964.48,707.45
2018,8,16,14,45,850.5,111.0,4.9,30.35,743.5,936.86,692.12
2018,8,16,15,0,841.0,108.0,5.0,30.0,707.0,906.38,674.7
2018,8,16,15,15,827.0,106.0,5.0,30.0,665.5,877.66,656.75
2018,8,16,15,30,813.0,104.0,5.0,30.0,624.0,839.06,631.86
2018,8,16,15,45,796.5,100.0,5.05,28.95,578.0,794.06,605.14
2018,8,16,16,0,780.0,96.0,5.1,27.9,532.0,747.49,576.62
2018,8,16,16,15,758.5,91.5,5.05,27.15,483.0,695.27,542.13
2018,8,16,16,30,737.0,87.0,5.0,26.4,434.0,642.47,506.4
2018,8,16,16,45,707.0,81.5,5.0,25.65,383.0,585.05,465.13
2018,8,16,17,0,677.0,76.0,5.0,24.9,332.0,526.08,420.72
2018,8,16,17,15,633.5,70.0,4.9,24.05,281.0,460.07,369.03
2018,8,16,17,30,590.0,64.0,4.8,23.2,230.0,397.09,317.8
2018,8,16,17,45,527.5,56.5,4.7,22.3,181.5,326.95,259.06
2018,8,16,18,0,465.0,49.0,4.6,21.4,133.0,262.72,203.37
2018,8,16,18,15,367.5,39.0,4.45,20.75,92.0,189.77,139.9
2018,8,16,18,30,270.0,29.0,4.3,20.1,51.0,126.59,75.57
2018,8,16,18,45,152.5,17.0,4.2,19.45,27.5,52.46,0.0
2018,8,16,19,0,35.0,5.0,4.1,18.8,4.0,0.0,0.0
2018,8,16,19,15,17.5,2.5,4.05,18.5,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.5,2.15,14.85,5.0,0.0,0.0
2018,8,17,5,30,73.0,9.0,2.4,15.4,10.0,8.58,0.0
2018,8,17,5,45,202.0,21.5,2.65,15.9,39.5,17.7,0.0
2018,8,17,6,0,331.0,34.0,2.9,16.4,69.0,27.29,17.03
2018,8,17,6,15,421.0,43.0,2.9,17.1,113.0,33.02,23.02
2018,8,17,6,30,511.0,52.0,2.9,17.8,157.0,38.51,28.18
2018,8,17,6,45,571.0,58.0,2.85,18.55,207.0,41.17,30.65
2018,8,17,7,0,631.0,64.0,2.8,19.3,257.0,43.75,32.87
2018,8,17,7,15,672.0,69.0,2.75,20.05,308.5,72.95,39.08
2018,8,17,7,30,713.0,74.0,2.7,20.8,360.0,128.23,70.99
2018,8,17,7,45,743.5,77.5,2.65,21.6,411.5,181.25,110.72
2018,8,17,8,0,774.0,81.0,2.6,22.4,463.0,237.71,157.68
2018,8,17,8,15,796.5,84.5,2.55,23.3,512.5,295.1,206.98
2018,8,17,8,30,819.0,88.0,2.5,24.2,562.0,354.48,257.41
2018,8,17,8,45,836.0,90.0,2.45,25.15,607.5,415.36,307.64
2018,8,17,9,0,853.0,92.0,2.4,26.1,653.0,473.17,353.84
2018,8,17,9,15,867.0,93.5,2.45,27.0,694.5,529.45,397.5
2018,8,17,9,30,881.0,95.0,2.5,27.9,736.0,585.58,439.42
2018,8,17,9,45,892.0,96.0,2.5,28.75,772.0,638.99,477.8
2018,8,17,10,0,903.0,97.0,2.5,29.6,808.0,691.42,514.11
2018,8,17,10,15,910.5,98.0,2.55,30.4,837.0,740.13,546.28
2018,8,17,10,30,918.0,99.0,2.6,31.2,866.0,787.06,575.29
2018,8,17,10,45,924.5,99.0,2.65,32.05,888.5,830.21,601.21
2018,8,17,11,0,931.0,99.0,2.7,32.9,911.0,871.05,625.24
2018,8,17,11,15,934.5,99.5,2.75,33.55,926.0,907.28,646.51
2018,8,17,11,30,938.0,100.0,2.8,34.2,941.0,940.62,665.76
2018,8,17,11,45,941.0,99.5,2.8,34.85,948.5,969.46,681.64
2018,8,17,12,0,944.0,99.0,2.8,35.5,956.0,995.08,695.42
2018,8,17,12,15,944.0,99.5,2.9,35.95,955.5,1015.49,707.37
2018,8,17,12,30,944.0,100.0,3.0,36.4,955.0,1032.35,717.22
2018,8,17,12,45,942.0,100.0,3.1,36.85,946.5,1043.08,723.38
2018,8,17,13,0,940.0,100.0,3.2,37.3,938.0,1050.09,727.4
2018,8,17,13,15,937.5,99.5,3.3,37.3,922.0,1052.32,729.98
2018,8,17,13,30,935.0,99.0,3.4,37.3,906.0,1050.79,730.4
2018,8,17,13,45,930.5,98.0,3.5,37.35,882.5,1042.97,726.92
2018,8,17,14,0,926.0,97.0,3.6,37.4,859.0,1031.48,721.27
2018,8,17,14,15,920.0,95.5,3.7,37.15,829.0,1014.36,713.08
2018,8,17,14,30,914.0,94.0,3.8,36.9,799.0,993.78,702.73
2018,8,17,14,45,905.5,91.5,3.9,36.65,762.0,966.36,687.97
2018,8,17,15,0,897.0,89.0,4.0,36.4,725.0,935.85,671.13
2018,8,17,15,15,884.5,87.5,4.0,36.4,683.0,900.0,649.44
2018,8,17,15,30,872.0,86.0,4.0,36.4,641.0,861.69,625.99
2018,8,17,15,45,857.0,83.0,4.1,35.5,594.5,817.34,600.91
2018,8,17,16,0,842.0,80.0,4.2,34.6,548.0,771.2,573.97
2018,8,17,16,15,822.0,77.0,4.25,33.8,498.5,725.34,546.09
2018,8,17,16,30,802.0,74.0,4.3,33.0,449.0,672.7,512.6
2018,8,17,16,45,773.5,70.0,4.35,32.25,397.0,612.65,472.08
2018,8,17,17,0,745.0,66.0,4.4,31.5,345.0,553.18,429.04
2018,8,17,17,15,703.5,61.5,4.3,30.25,292.5,486.64,379.33
2018,8,17,17,30,662.0,57.0,4.2,29.0,240.0,422.7,329.33
2018,8,17,17,45,599.0,50.5,4.15,27.75,189.5,352.14,272.01
2018,8,17,18,0,536.0,44.0,4.1,26.5,139.0,285.2,215.42
2018,8,17,18,15,433.5,35.5,4.0,25.45,96.0,208.51,149.9
2018,8,17,18,30,331.0,27.0,3.9,24.4,53.0,140.97,78.01
2018,8,17,18,45,179.5,15.5,3.85,23.3,28.0,57.06,0.0
2018,8,17,19,0,28.0,4.0,3.8,22.2,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,3.75,21.7,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,20.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,19.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,5,15,39.5,4.5,2.35,14.75,5.0,0.0,0.0
2018,8,18,5,30,79.0,9.0,2.6,15.3,10.0,8.58,0.0
2018,8,18,5,45,218.0,21.5,2.9,15.9,40.5,17.86,0.0
2018,8,18,6,0,357.0,34.0,3.2,16.5,71.0,27.47,17.03
2018,8,18,6,15,449.5,43.0,3.1,17.3,116.5,33.21,23.12
2018,8,18,6,30,542.0,52.0,3.0,18.1,162.0,38.7,28.29
2018,8,18,6,45,602.0,58.5,2.9,18.9,213.5,41.78,31.13
2018,8,18,7,0,662.0,65.0,2.8,19.7,265.0,44.74,33.68
2018,8,18,7,15,702.5,70.0,2.75,20.75,318.5,78.65,43.28
2018,8,18,7,30,743.0,75.0,2.7,21.8,372.0,131.53,72.25
2018,8,18,7,45,772.5,79.0,2.7,22.8,424.5,186.68,113.31
2018,8,18,8,0,802.0,83.0,2.7,23.8,477.0,245.14,161.6
2018,8,18,8,15,824.0,86.0,2.65,24.8,527.0,303.7,211.6
2018,8,18,8,30,846.0,89.0,2.6,25.8,577.0,364.14,262.59
2018,8,18,8,45,862.5,91.5,2.55,26.85,623.5,426.82,313.83
2018,8,18,9,0,879.0,94.0,2.5,27.9,670.0,486.41,360.91
2018,8,18,9,15,878.5,102.0,2.5,28.85,708.5,542.67,403.94
2018,8,18,9,30,878.0,110.0,2.5,29.8,747.0,597.3,443.97
2018,8,18,9,45,871.5,120.5,2.5,30.75,778.5,648.7,480.02
2018,8,18,10,0,865.0,131.0,2.5,31.7,810.0,698.28,513.37
2018,8,18,10,15,874.0,132.5,2.5,32.4,840.0,746.39,545.4
2018,8,18,10,30,883.0,134.0,2.5,33.1,870.0,793.68,574.68
2018,8,18,10,45,889.5,134.5,2.55,33.85,892.5,836.28,600.14
2018,8,18,11,0,896.0,135.0,2.6,34.6,915.0,876.66,623.84
2018,8,18,11,15,900.0,135.5,2.65,35.2,930.0,912.48,644.74
2018,8,18,11,30,904.0,136.0,2.7,35.8,945.0,945.57,663.76
2018,8,18,11,45,907.5,135.5,2.8,36.4,952.5,974.32,680.35
2018,8,18,12,0,911.0,135.0,2.9,37.0,960.0,1000.0,695.01
2018,8,18,12,15,908.0,137.5,3.05,37.25,959.0,1019.2,707.11
2018,8,18,12,30,905.0,140.0,3.2,37.5,958.0,1034.91,717.18
2018,8,18,12,45,899.0,142.0,3.35,37.7,948.0,1043.61,723.2
2018,8,18,13,0,893.0,144.0,3.5,37.9,938.0,1048.71,727.13
2018,8,18,13,15,890.0,142.5,3.65,37.85,921.0,1049.61,729.37
2018,8,18,13,30,887.0,141.0,3.8,37.8,904.0,1046.91,729.49
2018,8,18,13,45,882.0,138.5,3.95,37.75,880.0,1037.57,725.57
2018,8,18,14,0,877.0,136.0,4.1,37.7,856.0,1024.69,719.53
2018,8,18,14,15,869.0,134.0,4.2,37.4,825.0,1014.99,716.01
2018,8,18,14,30,861.0,132.0,4.3,37.1,794.0,992.79,704.55
2018,8,18,14,45,851.5,129.0,4.4,36.8,757.0,964.89,689.45
2018,8,18,15,0,842.0,126.0,4.5,36.5,720.0,934.04,672.31
2018,8,18,15,15,827.0,123.0,4.5,36.5,677.0,895.5,648.68
2018,8,18,15,30,812.0,120.0,4.5,36.5,634.0,854.73,623.4
2018,8,18,15,45,793.0,116.0,4.6,35.45,586.5,807.53,596.44
2018,8,18,16,0,774.0,112.0,4.7,34.4,539.0,762.58,570.32
2018,8,18,16,15,747.5,106.5,4.7,33.5,487.5,705.5,534.31
2018,8,18,16,30,721.0,101.0,4.7,32.6,436.0,648.28,496.84
2018,8,18,16,45,685.5,95.5,4.7,31.65,383.5,585.29,452.74
2018,8,18,17,0,650.0,90.0,4.7,30.7,331.0,523.71,407.98
2018,8,18,17,15,600.5,82.5,4.6,29.4,278.0,453.7,355.27
2018,8,18,17,30,551.0,75.0,4.5,28.1,225.0,387.32,303.18
2018,8,18,17,45,481.5,64.5,4.4,26.8,175.5,312.55,242.55
2018,8,18,18,0,412.0,54.0,4.3,25.5,126.0,244.52,185.44
2018,8,18,18,15,313.0,41.0,4.25,24.45,85.0,171.06,123.03
2018,8,18,18,30,214.0,28.0,4.2,23.4,44.0,106.41,54.05
2018,8,18,18,45,113.5,15.0,4.1,22.35,23.0,40.79,0.0
2018,8,18,19,0,13.0,2.0,4.0,21.3,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,4.0,20.75,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,20.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,22.0,4.0,2.55,14.25,4.0,0.0,0.0
2018,8,19,5,30,44.0,8.0,2.8,14.7,8.0,7.63,0.0
2018,8,19,5,45,143.5,22.0,3.05,15.2,34.5,17.51,0.0
2018,8,19,6,0,243.0,36.0,3.3,15.7,61.0,28.14,17.48
2018,8,19,6,15,331.0,49.5,3.3,16.45,104.0,37.91,27.24
2018,8,19,6,30,419.0,63.0,3.3,17.2,147.0,48.65,37.09
2018,8,19,6,45,483.0,72.5,3.3,17.9,196.5,53.74,41.75
2018,8,19,7,0,547.0,82.0,3.3,18.6,246.0,58.57,45.96
2018,8,19,7,15,593.5,89.5,3.35,19.4,298.5,85.38,51.97
2018,8,19,7,30,640.0,97.0,3.4,20.2,351.0,134.78,79.73
2018,8,19,7,45,674.5,102.5,3.4,21.0,403.0,186.3,118.09
2018,8,19,8,0,709.0,108.0,3.4,21.8,455.0,241.84,163.87
2018,8,19,8,15,735.5,113.0,3.4,22.7,505.5,298.49,212.19
2018,8,19,8,30,762.0,118.0,3.4,23.6,556.0,357.7,262.27
2018,8,19,8,45,782.5,121.0,3.45,24.5,602.5,418.08,312.27
2018,8,19,9,0,803.0,124.0,3.5,25.4,649.0,476.25,359.14
2018,8,19,9,15,819.0,127.0,3.55,26.2,691.5,533.17,403.69
2018,8,19,9,30,835.0,130.0,3.6,27.0,734.0,590.32,446.89
2018,8,19,9,45,847.5,132.5,3.65,27.75,771.0,644.83,486.85
2018,8,19,10,0,860.0,135.0,3.7,28.5,808.0,698.66,525.08
2018,8,19,10,15,870.5,136.0,3.75,29.15,838.5,748.72,559.81
2018,8,19,10,30,881.0,137.0,3.8,29.8,869.0,794.87,589.89
2018,8,19,10,45,890.0,137.0,3.85,30.45,893.0,838.93,617.52
2018,8,19,11,0,899.0,137.0,3.9,31.1,917.0,880.96,643.42
2018,8,19,11,15,904.0,136.5,3.95,31.55,932.0,916.81,665.48
2018,8,19,11,30,909.0,136.0,4.0,32.0,947.0,949.94,685.64
2018,8,19,11,45,914.5,135.0,4.0,32.45,956.0,980.16,703.53
2018,8,19,12,0,920.0,134.0,4.0,32.9,965.0,1007.36,719.38
2018,8,19,12,15,920.0,134.0,4.05,33.15,964.0,1027.1,731.35
2018,8,19,12,30,920.0,134.0,4.1,33.4,963.0,1043.35,741.22
2018,8,19,12,45,917.5,133.5,4.1,33.65,953.5,1053.07,746.74
2018,8,19,13,0,915.0,133.0,4.1,33.9,944.0,1059.13,750.09
2018,8,19,13,15,912.5,131.5,4.15,33.95,927.5,1060.46,751.55
2018,8,19,13,30,910.0,130.0,4.2,34.0,911.0,1058.08,750.83
2018,8,19,13,45,906.5,127.5,4.25,34.05,887.0,1049.97,746.62
2018,8,19,14,0,903.0,125.0,4.3,34.1,863.0,1038.2,740.23
2018,8,19,14,15,895.0,122.5,4.3,33.9,831.0,1018.45,729.3
