Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,45,917.5,103.5,2.9,26.3,860.5,826.88,615.52
2018,8,29,11,0,924.0,104.0,3.0,26.8,883.0,867.89,641.67
2018,8,29,11,15,928.0,104.5,3.15,27.15,897.5,904.2,665.21
2018,8,29,11,30,932.0,105.0,3.3,27.5,912.0,937.6,686.75
2018,8,29,11,45,935.0,104.5,3.45,27.85,919.0,965.99,704.97
2018,8,29,12,0,938.0,104.0,3.6,28.2,926.0,991.1,721.07
2018,8,29,12,15,936.0,105.5,3.75,28.35,924.0,1010.11,733.84
2018,8,29,12,30,934.0,107.0,3.9,28.5,922.0,1025.47,744.38
2018,8,29,12,45,930.0,108.0,4.05,28.65,912.0,1034.65,751.02
2018,8,29,13,0,926.0,109.0,4.2,28.8,902.0,1040.07,755.38
2018,8,29,13,15,923.5,107.5,4.3,28.75,885.0,1040.53,756.96
2018,8,29,13,30,921.0,106.0,4.4,28.7,868.0,1037.21,756.23
2018,8,29,13,45,917.5,104.0,4.5,28.7,843.5,1028.6,752.03
2018,8,29,14,0,914.0,102.0,4.6,28.7,819.0,1016.3,745.52
2018,8,29,14,15,906.0,100.0,4.7,28.45,787.0,996.01,734.77
2018,8,29,14,30,898.0,98.0,4.8,28.2,755.0,972.34,721.89
2018,8,29,14,45,889.0,95.5,4.9,27.95,717.5,943.95,705.72
2018,8,29,15,0,880.0,93.0,5.0,27.7,680.0,912.53,687.32
2018,8,29,15,15,866.0,90.5,5.0,27.7,636.5,873.91,662.4
2018,8,29,15,30,852.0,88.0,5.0,27.7,593.0,832.98,635.69
2018,8,29,15,45,832.5,85.0,5.05,26.7,544.5,791.37,610.92
2018,8,29,16,0,813.0,82.0,5.1,25.7,496.0,741.59,579.55
2018,8,29,16,15,786.5,78.5,5.05,25.05,445.0,684.98,541.07
2018,8,29,16,30,760.0,75.0,5.0,24.4,394.0,628.19,501.47
2018,8,29,16,45,722.0,70.5,5.0,23.7,341.0,562.99,452.6
2018,8,29,17,0,684.0,66.0,5.0,23.0,288.0,502.2,405.06
2018,8,29,17,15,627.5,60.0,4.85,22.2,235.5,429.2,345.83
2018,8,29,17,30,571.0,54.0,4.7,21.4,183.0,360.75,288.05
2018,8,29,17,45,414.5,45.0,4.5,20.6,125.5,250.35,195.61
2018,8,29,18,0,258.0,36.0,4.3,19.8,68.0,154.49,114.56
2018,8,29,18,15,164.5,23.0,4.05,19.3,40.0,92.11,48.4
2018,8,29,18,30,71.0,10.0,3.8,18.8,12.0,28.2,0.0
2018,8,29,18,45,35.5,5.0,3.55,18.3,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,5,15,3.0,1.0,1.05,14.9,1.0,0.0,0.0
2018,8,30,5,30,6.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,8,30,5,45,65.5,15.5,1.4,15.85,20.0,14.77,0.0
2018,8,30,6,0,125.0,29.0,1.6,16.3,38.0,22.94,8.58
2018,8,30,6,15,213.5,47.5,1.7,16.75,78.0,36.98,25.77
2018,8,30,6,30,302.0,66.0,1.8,17.2,118.0,50.41,38.29
2018,8,30,6,45,357.0,81.5,1.9,17.7,163.5,60.82,47.82
2018,8,30,7,0,412.0,97.0,2.0,18.2,209.0,70.74,56.63
2018,8,30,7,15,456.5,109.0,1.95,18.45,257.5,91.99,63.09
2018,8,30,7,30,501.0,121.0,1.9,18.7,306.0,137.23,88.57
2018,8,30,7,45,425.0,139.5,1.8,19.0,312.5,174.89,120.2
2018,8,30,8,0,349.0,158.0,1.7,19.3,319.0,206.66,150.01
2018,8,30,8,15,245.5,194.0,1.7,19.7,313.5,232.15,175.31
2018,8,30,8,30,142.0,230.0,1.7,20.1,308.0,248.19,191.24
2018,8,30,8,45,145.0,253.0,1.65,20.55,338.5,280.46,216.42
2018,8,30,9,0,148.0,276.0,1.6,21.0,369.0,313.25,241.41
2018,8,30,9,15,214.5,283.5,1.65,21.5,428.0,365.0,280.56
2018,8,30,9,30,281.0,291.0,1.7,22.0,487.0,423.62,324.53
2018,8,30,9,45,280.5,305.0,1.75,22.45,509.0,454.33,346.84
2018,8,30,10,0,280.0,319.0,1.8,22.9,531.0,484.56,368.49
2018,8,30,10,15,411.0,290.5,1.9,23.35,614.5,569.97,432.09
2018,8,30,10,30,542.0,262.0,2.0,23.8,698.0,662.92,499.49
2018,8,30,10,45,470.5,288.5,2.15,24.25,674.0,658.16,494.17
2018,8,30,11,0,399.0,315.0,2.3,24.7,650.0,646.82,484.62
2018,8,30,11,15,527.0,278.5,2.4,25.05,729.0,738.8,551.35
2018,8,30,11,30,655.0,242.0,2.5,25.4,808.0,838.28,620.9
2018,8,30,11,45,714.5,219.0,2.65,25.75,840.0,891.0,656.33
2018,8,30,12,0,774.0,196.0,2.8,26.1,872.0,943.0,690.35
2018,8,30,12,15,831.0,165.0,2.9,26.3,889.0,978.56,713.42
2018,8,30,12,30,888.0,134.0,3.0,26.5,906.0,1008.32,732.82
2018,8,30,12,45,892.5,130.5,3.1,26.7,899.0,1020.84,741.18
2018,8,30,13,0,897.0,127.0,3.2,26.9,892.0,1029.8,747.5
2018,8,30,13,15,893.5,125.5,3.25,26.9,874.5,1029.3,748.05
2018,8,30,13,30,890.0,124.0,3.3,26.9,857.0,1025.13,746.44
2018,8,30,13,45,885.5,121.5,3.4,26.95,832.0,1015.26,741.51
2018,8,30,14,0,881.0,119.0,3.5,27.0,807.0,1001.81,734.36
2018,8,30,14,15,873.5,116.5,3.55,26.85,775.5,981.97,723.3
2018,8,30,14,30,866.0,114.0,3.6,26.7,744.0,958.84,710.11
2018,8,30,14,45,855.5,111.0,3.65,26.55,706.0,937.25,697.95
2018,8,30,15,0,845.0,108.0,3.7,26.4,668.0,904.49,678.16
2018,8,30,15,15,829.0,105.0,3.7,26.4,624.0,864.21,652.45
2018,8,30,15,30,813.0,102.0,3.7,26.4,580.0,821.8,625.05
2018,8,30,15,45,792.5,98.0,3.85,25.7,532.0,772.72,594.85
2018,8,30,16,0,772.0,94.0,4.0,25.0,484.0,722.39,562.91
2018,8,30,16,15,744.0,89.5,4.05,24.4,433.0,665.06,524.31
2018,8,30,16,30,716.0,85.0,4.1,23.8,382.0,611.04,486.42
2018,8,30,16,45,676.5,79.0,4.2,23.2,329.5,545.2,437.16
2018,8,30,17,0,637.0,73.0,4.3,22.6,277.0,481.33,387.48
2018,8,30,17,15,578.5,66.0,4.3,21.8,225.5,408.41,328.71
2018,8,30,17,30,520.0,59.0,4.3,21.0,174.0,340.26,271.48
2018,8,30,17,45,431.0,49.5,4.3,20.2,127.5,261.41,203.99
2018,8,30,18,0,342.0,40.0,4.3,19.4,81.0,191.65,141.98
2018,8,30,18,15,216.0,26.5,4.25,18.8,48.0,111.71,51.97
2018,8,30,18,30,90.0,13.0,4.2,18.2,15.0,35.83,0.0
2018,8,30,18,45,45.0,6.5,4.2,17.65,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,13.3,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.9,2.0,0.0,0.0
2018,8,31,5,45,112.0,14.0,1.8,14.5,21.5,13.34,0.0
2018,8,31,6,0,212.0,26.0,2.0,15.1,41.0,21.56,6.76
2018,8,31,6,15,317.0,38.0,2.0,15.7,81.5,30.36,20.19
2018,8,31,6,30,422.0,50.0,2.0,16.3,122.0,38.68,28.2
2018,8,31,6,45,491.5,58.5,2.0,16.95,170.5,43.37,32.66
2018,8,31,7,0,561.0,67.0,2.0,17.6,219.0,47.87,36.71
2018,8,31,7,15,609.5,74.0,1.9,18.25,271.0,68.32,40.83
2018,8,31,7,30,658.0,81.0,1.8,18.9,323.0,118.61,67.04
2018,8,31,7,45,693.0,85.5,1.65,19.6,374.0,170.71,105.03
2018,8,31,8,0,728.0,90.0,1.5,20.3,425.0,226.82,151.08
2018,8,31,8,15,753.5,94.0,1.4,21.1,474.5,286.86,202.04
2018,8,31,8,30,779.0,98.0,1.3,21.9,524.0,345.7,251.63
2018,8,31,8,45,798.5,101.0,1.2,22.7,569.5,403.39,299.09
2018,8,31,9,0,818.0,104.0,1.1,23.5,615.0,462.19,345.46
2018,8,31,9,15,833.0,105.5,1.15,24.25,655.5,518.14,388.72
2018,8,31,9,30,848.0,107.0,1.2,25.0,696.0,574.1,430.38
2018,8,31,9,45,860.0,108.5,1.25,25.8,732.0,628.16,469.12
2018,8,31,10,0,872.0,110.0,1.3,26.6,768.0,680.48,505.36
2018,8,31,10,15,881.0,111.0,1.4,27.35,797.0,729.08,538.5
2018,8,31,10,30,890.0,112.0,1.5,28.1,826.0,776.02,567.94
2018,8,31,10,45,896.5,113.0,1.6,28.85,848.0,819.1,594.44
2018,8,31,11,0,903.0,114.0,1.7,29.6,870.0,859.87,619.16
2018,8,31,11,15,906.5,114.5,1.85,30.05,884.0,895.08,641.36
2018,8,31,11,30,910.0,115.0,2.0,30.5,898.0,927.42,661.66
2018,8,31,11,45,911.5,114.5,2.15,30.9,903.5,953.88,678.35
2018,8,31,12,0,913.0,114.0,2.3,31.3,909.0,977.06,693.0
2018,8,31,12,15,915.5,112.5,2.55,31.55,908.0,996.76,706.91
2018,8,31,12,30,918.0,111.0,2.8,31.8,907.0,1012.97,718.63
2018,8,31,12,45,919.5,108.0,3.0,32.05,897.5,1023.03,726.09
2018,8,31,13,0,921.0,105.0,3.2,32.3,888.0,1029.37,731.31
2018,8,31,13,15,918.0,104.5,3.4,32.25,871.0,1030.21,734.04
2018,8,31,13,30,915.0,104.0,3.6,32.2,854.0,1027.31,734.49
2018,8,31,13,45,910.0,102.5,3.8,32.2,829.5,1017.63,730.5
2018,8,31,14,0,905.0,101.0,4.0,32.2,805.0,1004.3,724.22
2018,8,31,14,15,898.0,99.0,4.2,31.9,773.5,984.93,714.88
2018,8,31,14,30,891.0,97.0,4.4,31.6,742.0,962.18,703.24
2018,8,31,14,45,880.5,95.0,4.55,31.3,704.0,932.95,686.9
2018,8,31,15,0,870.0,93.0,4.7,31.0,666.0,900.82,668.55
2018,8,31,15,15,855.5,90.0,4.7,31.0,622.0,861.32,643.45
2018,8,31,15,30,841.0,87.0,4.7,31.0,578.0,826.33,621.29
2018,8,31,15,45,823.0,84.0,5.05,29.8,531.0,779.46,595.25
2018,8,31,16,0,805.0,81.0,5.4,28.6,484.0,731.11,566.89
2018,8,31,16,15,780.5,76.5,5.4,27.75,433.5,675.04,529.55
2018,8,31,16,30,756.0,72.0,5.4,26.9,383.0,618.67,490.89
2018,8,31,16,45,719.5,67.5,5.4,26.05,330.5,554.67,443.13
2018,8,31,17,0,683.0,63.0,5.4,25.2,278.0,492.2,394.56
2018,8,31,17,15,627.5,57.0,5.25,24.15,226.5,422.66,338.29
2018,8,31,17,30,572.0,51.0,5.1,23.1,175.0,354.95,281.29
2018,8,31,17,45,481.5,43.0,5.0,22.05,127.5,274.82,212.7
2018,8,31,18,0,391.0,35.0,4.9,21.0,80.0,204.11,149.19
2018,8,31,18,15,248.0,23.5,4.75,20.25,47.0,117.29,42.85
2018,8,31,18,30,105.0,12.0,4.6,19.5,14.0,38.51,0.0
2018,8,31,18,45,52.5,6.0,4.5,18.7,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,17.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,5,15,6.0,0.5,1.75,13.7,0.5,0.0,0.0
2018,9,1,5,30,12.0,1.0,2.0,14.2,1.0,0.0,0.0
2018,9,1,5,45,112.0,13.5,2.3,14.75,20.5,12.87,0.0
2018,9,1,6,0,212.0,26.0,2.6,15.3,40.0,20.62,5.0
2018,9,1,6,15,314.0,37.5,2.6,15.9,79.5,30.05,19.8
2018,9,1,6,30,416.0,49.0,2.6,16.5,119.0,37.91,27.46
2018,9,1,6,45,480.5,59.5,2.6,17.1,167.5,44.4,33.52
2018,9,1,7,0,545.0,70.0,2.6,17.7,216.0,50.54,39.04
2018,9,1,7,15,590.5,78.0,2.5,18.65,267.0,70.75,43.4
2018,9,1,7,30,636.0,86.0,2.4,19.6,318.0,120.48,69.39
2018,9,1,7,45,667.5,93.0,2.25,20.55,369.0,172.85,107.61
2018,9,1,8,0,699.0,100.0,2.1,21.5,420.0,228.9,153.41
2018,9,1,8,15,723.0,106.0,2.1,22.45,469.0,285.47,201.49
2018,9,1,8,30,747.0,112.0,2.1,23.4,518.0,344.31,251.07
2018,9,1,8,45,765.0,117.0,2.1,24.35,564.0,401.93,298.65
2018,9,1,9,0,783.0,122.0,2.1,25.3,610.0,462.91,347.04
2018,9,1,9,15,784.0,132.5,2.25,25.9,648.0,518.43,390.64
2018,9,1,9,30,785.0,143.0,2.4,26.5,686.0,572.68,431.85
2018,9,1,9,45,778.0,156.0,2.5,27.15,717.0,622.15,467.97
2018,9,1,10,0,771.0,169.0,2.6,27.8,748.0,670.75,502.29
2018,9,1,10,15,780.5,171.0,2.75,28.3,776.0,717.97,535.59
2018,9,1,10,30,790.0,173.0,2.9,28.8,804.0,762.73,566.53
2018,9,1,10,45,797.5,174.5,3.05,29.3,826.0,804.47,594.41
2018,9,1,11,0,805.0,176.0,3.2,29.8,848.0,844.29,619.97
2018,9,1,11,15,810.0,177.0,3.35,30.2,862.5,879.36,642.45
2018,9,1,11,30,815.0,178.0,3.5,30.6,877.0,911.95,663.22
2018,9,1,11,45,817.0,178.5,3.65,30.95,883.0,938.65,680.22
2018,9,1,12,0,819.0,179.0,3.8,31.3,889.0,962.38,695.33
2018,9,1,12,15,816.5,180.0,3.95,31.45,886.5,979.23,706.6
2018,9,1,12,30,814.0,181.0,4.1,31.6,884.0,992.74,715.83
2018,9,1,12,45,809.0,181.0,4.25,31.75,873.0,999.38,720.75
2018,9,1,13,0,804.0,181.0,4.4,31.9,862.0,1002.56,723.56
2018,9,1,13,15,799.5,179.0,4.5,31.8,844.0,1000.7,723.7
2018,9,1,13,30,795.0,177.0,4.6,31.7,826.0,995.39,721.75
2018,9,1,13,45,788.0,174.5,4.75,31.6,801.0,983.7,716.11
2018,9,1,14,0,781.0,172.0,4.9,31.5,776.0,975.14,712.96
2018,9,1,14,15,771.5,168.0,4.95,31.15,744.0,952.97,700.75
2018,9,1,14,30,762.0,164.0,5.0,30.8,712.0,927.83,686.58
2018,9,1,14,45,749.5,159.0,5.1,30.5,674.0,895.95,667.92
2018,9,1,15,0,737.0,154.0,5.2,30.2,636.0,861.58,647.34
2018,9,1,15,15,718.0,149.0,5.2,30.2,592.5,819.26,619.63
2018,9,1,15,30,699.0,144.0,5.2,30.2,549.0,775.3,590.5
2018,9,1,15,45,678.5,136.0,5.3,29.0,502.0,725.4,559.89
2018,9,1,16,0,658.0,128.0,5.4,27.8,455.0,674.59,527.49
2018,9,1,16,15,632.5,118.5,5.35,26.95,405.5,617.85,487.59
2018,9,1,16,30,607.0,109.0,5.3,26.1,356.0,561.27,446.53
2018,9,1,16,45,568.5,99.5,5.3,25.25,305.5,496.89,397.99
2018,9,1,17,0,530.0,90.0,5.3,24.4,255.0,434.58,349.25
2018,9,1,17,15,473.0,78.5,5.15,23.4,205.0,362.72,291.01
2018,9,1,17,30,416.0,67.0,5.0,22.4,155.0,294.21,233.55
2018,9,1,17,45,335.0,53.0,4.9,21.4,111.0,220.85,170.84
2018,9,1,18,0,254.0,39.0,4.8,20.4,67.0,156.59,113.41
2018,9,1,18,15,151.0,23.5,4.7,19.75,38.0,85.31,18.09
2018,9,1,18,30,48.0,8.0,4.6,19.1,9.0,19.88,0.0
2018,9,1,18,45,24.0,4.0,4.5,18.45,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,5,45,79.0,12.5,2.2,14.0,17.5,11.91,0.0
2018,9,2,6,0,158.0,25.0,2.4,14.5,35.0,19.81,3.21
2018,9,2,6,15,266.0,39.0,2.35,15.15,75.0,30.32,20.0
2018,9,2,6,30,374.0,53.0,2.3,15.8,115.0,41.83,30.93
2018,9,2,6,45,449.5,63.0,2.2,16.5,163.5,47.69,36.47
2018,9,2,7,0,525.0,73.0,2.1,17.2,212.0,53.28,41.52
2018,9,2,7,15,577.5,80.5,2.05,17.95,264.0,72.19,45.21
2018,9,2,7,30,630.0,88.0,2.0,18.7,316.0,121.32,70.64
2018,9,2,7,45,668.0,93.5,1.9,19.45,368.0,173.06,108.16
2018,9,2,8,0,706.0,99.0,1.8,20.2,420.0,229.25,154.02
2018,9,2,8,15,733.5,103.5,1.85,21.15,470.0,285.9,202.29
2018,9,2,8,30,761.0,108.0,1.9,22.1,520.0,345.2,252.45
2018,9,2,8,45,782.5,110.5,1.9,23.0,566.0,405.35,302.18
2018,9,2,9,0,804.0,113.0,1.9,23.9,612.0,463.78,349.0
2018,9,2,9,15,805.0,122.5,2.0,24.85,650.0,519.5,392.35
2018,9,2,9,30,806.0,132.0,2.1,25.8,688.0,573.9,433.05
2018,9,2,9,45,799.0,144.5,2.15,26.75,719.0,624.76,469.4
2018,9,2,10,0,792.0,157.0,2.2,27.7,750.0,673.18,502.69
2018,9,2,10,15,802.5,159.0,2.25,28.5,779.0,721.33,535.34
2018,9,2,10,30,813.0,161.0,2.3,29.3,808.0,768.2,566.22
2018,9,2,10,45,821.5,161.5,2.35,30.05,830.0,810.54,592.48
2018,9,2,11,0,830.0,162.0,2.4,30.8,852.0,850.93,616.79
2018,9,2,11,15,835.0,162.5,2.5,31.35,866.5,886.18,638.36
2018,9,2,11,30,840.0,163.0,2.6,31.9,881.0,918.84,658.16
2018,9,2,11,45,843.5,162.0,2.65,32.5,887.0,945.86,673.73
2018,9,2,12,0,847.0,161.0,2.7,33.1,893.0,969.85,687.37
2018,9,2,12,15,840.0,164.5,2.85,33.35,889.0,985.33,697.5
2018,9,2,12,30,833.0,168.0,3.0,33.6,885.0,997.27,705.54
2018,9,2,12,45,821.0,173.0,3.1,33.85,872.5,1002.32,708.96
2018,9,2,13,0,809.0,178.0,3.2,34.1,860.0,1003.76,710.27
2018,9,2,13,15,806.0,174.5,3.35,34.1,842.0,1001.75,710.63
2018,9,2,13,30,803.0,171.0,3.5,34.1,824.0,996.25,708.88
2018,9,2,13,45,798.0,167.0,3.65,34.1,799.0,984.81,703.42
2018,9,2,14,0,793.0,163.0,3.8,34.1,774.0,969.99,695.85
2018,9,2,14,15,784.5,159.0,3.9,33.8,742.0,948.52,684.54
2018,9,2,14,30,776.0,155.0,4.0,33.5,710.0,929.81,675.04
2018,9,2,14,45,764.5,150.0,4.1,33.2,672.5,898.48,657.1
2018,9,2,15,0,753.0,145.0,4.2,32.9,635.0,864.58,637.31
2018,9,2,15,15,733.5,140.5,4.2,32.9,591.0,821.91,610.12
2018,9,2,15,30,714.0,136.0,4.2,32.9,547.0,777.6,581.54
2018,9,2,15,45,693.5,129.0,4.45,31.7,500.0,728.29,552.55
2018,9,2,16,0,673.0,122.0,4.7,30.5,453.0,678.03,521.98
2018,9,2,16,15,646.0,113.5,4.75,29.5,403.5,620.71,483.2
2018,9,2,16,30,619.0,105.0,4.8,28.5,354.0,563.65,443.0
2018,9,2,16,45,578.0,96.5,4.9,27.5,303.0,498.29,394.83
2018,9,2,17,0,537.0,88.0,5.0,26.5,252.0,435.2,346.35
2018,9,2,17,15,476.0,77.0,4.9,25.35,202.0,361.49,287.36
2018,9,2,17,30,415.0,66.0,4.8,24.2,152.0,291.67,229.43
2018,9,2,17,45,327.0,52.5,4.75,23.0,108.0,216.29,165.69
2018,9,2,18,0,239.0,39.0,4.7,21.8,64.0,150.96,107.38
2018,9,2,18,15,139.0,23.5,4.55,21.05,36.0,80.46,0.08
2018,9,2,18,30,39.0,8.0,4.4,20.3,8.0,17.48,0.0
2018,9,2,18,45,19.5,4.0,4.3,19.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.5,2.35,14.05,15.5,10.96,0.0
2018,9,3,6,0,131.0,23.0,2.6,14.5,31.0,18.18,0.89
2018,9,3,6,15,229.5,39.0,2.7,15.1,69.5,30.34,19.91
2018,9,3,6,30,328.0,55.0,2.8,15.7,108.0,42.0,31.05
2018,9,3,6,45,399.5,67.0,2.85,16.25,155.0,50.0,38.52
2018,9,3,7,0,471.0,79.0,2.9,16.8,202.0,57.65,45.43
2018,9,3,7,15,522.5,88.0,2.9,17.45,252.5,76.95,50.48
2018,9,3,7,30,574.0,97.0,2.9,18.1,303.0,123.84,75.25
2018,9,3,7,45,610.5,104.0,2.85,18.8,353.5,173.21,111.24
2018,9,3,8,0,647.0,111.0,2.8,19.5,404.0,226.93,155.27
2018,9,3,8,15,675.0,117.0,2.8,20.25,453.0,281.59,202.05
2018,9,3,8,30,703.0,123.0,2.8,21.0,502.0,339.05,251.02
2018,9,3,8,45,723.5,128.0,2.8,21.75,547.0,395.24,298.23
2018,9,3,9,0,744.0,133.0,2.8,22.5,592.0,452.81,345.1
2018,9,3,9,15,752.5,140.5,2.9,23.25,631.5,507.77,388.69
2018,9,3,9,30,761.0,148.0,3.0,24.0,671.0,562.34,430.51
2018,9,3,9,45,762.0,157.5,3.05,24.75,703.5,613.63,468.36
2018,9,3,10,0,763.0,167.0,3.1,25.5,736.0,663.4,503.88
2018,9,3,10,15,773.0,169.5,3.15,26.15,764.5,711.04,537.27
2018,9,3,10,30,783.0,172.0,3.2,26.8,793.0,756.25,568.18
2018,9,3,10,45,790.5,173.0,3.3,27.4,814.0,797.16,595.45
2018,9,3,11,0,798.0,174.0,3.4,28.0,835.0,836.16,620.28
2018,9,3,11,15,803.0,175.0,3.5,28.4,849.5,870.91,642.54
2018,9,3,11,30,808.0,176.0,3.6,28.8,864.0,903.19,663.05
2018,9,3,11,45,810.5,176.0,3.65,29.25,870.0,929.54,679.17
2018,9,3,12,0,813.0,176.0,3.7,29.7,876.0,952.96,693.35
2018,9,3,12,15,817.0,172.5,3.8,29.9,874.5,971.16,705.16
2018,9,3,12,30,821.0,169.0,3.9,30.1,873.0,986.15,715.01
2018,9,3,12,45,824.0,165.5,4.0,30.25,864.5,996.84,722.32
2018,9,3,13,0,827.0,162.0,4.1,30.4,856.0,1004.09,727.54
2018,9,3,13,15,822.5,159.5,4.2,30.3,837.5,1001.49,727.23
2018,9,3,13,30,818.0,157.0,4.3,30.2,819.0,995.38,724.8
2018,9,3,13,45,804.0,158.0,4.45,30.1,791.5,980.22,716.8
2018,9,3,14,0,790.0,159.0,4.6,30.0,764.0,961.83,706.71
2018,9,3,14,15,757.0,163.5,4.7,29.6,723.5,932.05,689.76
2018,9,3,14,30,724.0,168.0,4.8,29.2,683.0,894.43,667.47
2018,9,3,14,45,739.0,154.5,4.9,28.8,655.5,878.97,660.2
2018,9,3,15,0,754.0,141.0,5.0,28.4,628.0,859.66,650.09
2018,9,3,15,15,719.5,140.5,5.0,28.4,579.5,808.49,615.92
2018,9,3,15,30,685.0,140.0,5.0,28.4,531.0,756.55,580.93
2018,9,3,15,45,666.5,131.0,5.1,27.0,484.5,707.55,551.03
2018,9,3,16,0,648.0,122.0,5.2,25.6,438.0,657.54,519.19
2018,9,3,16,15,618.5,114.5,5.2,24.7,389.5,600.56,478.68
2018,9,3,16,30,589.0,107.0,5.2,23.8,341.0,544.09,437.2
2018,9,3,16,45,506.0,100.0,5.15,22.9,280.5,450.99,365.12
2018,9,3,17,0,423.0,93.0,5.1,22.0,220.0,370.03,300.31
2018,9,3,17,15,319.0,82.5,4.95,21.15,167.5,281.26,227.18
2018,9,3,17,30,215.0,72.0,4.8,20.3,115.0,194.58,154.57
2018,9,3,17,45,168.0,53.0,4.65,19.45,80.5,141.66,108.79
2018,9,3,18,0,121.0,34.0,4.5,18.6,46.0,93.42,64.88
2018,9,3,18,15,76.0,20.5,4.3,18.2,26.5,51.98,0.0
2018,9,3,18,30,31.0,7.0,4.1,17.8,7.0,14.43,0.0
2018,9,3,18,45,15.5,3.5,3.9,17.35,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,4,5,45,76.0,11.5,2.85,14.5,16.0,10.96,0.0
2018,9,4,6,0,152.0,23.0,3.1,15.0,32.0,18.24,0.0
2018,9,4,6,15,259.0,37.5,3.15,15.65,71.0,29.22,18.79
2018,9,4,6,30,366.0,52.0,3.2,16.3,110.0,39.74,28.97
2018,9,4,6,45,439.5,62.0,3.3,16.9,157.5,47.13,35.87
2018,9,4,7,0,513.0,72.0,3.4,17.5,205.0,52.74,40.97
2018,9,4,7,15,563.5,80.0,3.35,18.2,256.0,70.83,44.76
2018,9,4,7,30,614.0,88.0,3.3,18.9,307.0,119.34,69.83
2018,9,4,7,45,650.5,94.0,3.2,19.6,358.0,170.32,106.89
2018,9,4,8,0,687.0,100.0,3.1,20.3,409.0,225.58,152.29
2018,9,4,8,15,714.5,105.0,3.05,21.1,458.5,281.57,200.37
2018,9,4,8,30,742.0,110.0,3.0,21.9,508.0,340.22,250.49
2018,9,4,8,45,762.0,114.0,2.95,22.7,553.5,397.45,298.64
2018,9,4,9,0,782.0,118.0,2.9,23.5,599.0,458.14,347.83
2018,9,4,9,15,803.0,118.5,2.85,24.3,641.0,514.34,392.05
2018,9,4,9,30,824.0,119.0,2.8,25.1,683.0,571.23,435.18
2018,9,4,9,45,842.0,118.0,2.75,25.9,719.5,625.24,474.71
2018,9,4,10,0,860.0,117.0,2.7,26.7,756.0,678.09,512.05
2018,9,4,10,15,869.0,118.5,2.7,27.45,785.0,726.63,545.39
2018,9,4,10,30,878.0,120.0,2.7,28.2,814.0,773.53,575.24
2018,9,4,10,45,884.5,121.0,2.75,28.95,836.0,816.11,601.61
2018,9,4,11,0,891.0,122.0,2.8,29.7,858.0,856.4,626.1
2018,9,4,11,15,894.5,123.0,2.85,30.3,872.0,891.65,647.38
2018,9,4,11,30,898.0,124.0,2.9,30.9,886.0,924.03,666.65
2018,9,4,11,45,900.0,123.5,3.0,31.45,891.5,950.54,682.53
2018,9,4,12,0,902.0,123.0,3.1,32.0,897.0,973.8,696.35
2018,9,4,12,15,901.5,123.0,3.2,32.4,894.5,991.85,707.32
2018,9,4,12,30,901.0,123.0,3.3,32.8,892.0,1006.37,716.15
2018,9,4,12,45,899.0,122.5,3.4,33.15,882.0,1015.33,721.71
2018,9,4,13,0,897.0,122.0,3.5,33.5,872.0,1020.62,725.1
2018,9,4,13,15,892.5,121.0,3.6,33.65,853.5,1019.25,725.01
2018,9,4,13,30,888.0,120.0,3.7,33.8,835.0,1014.21,722.74
2018,9,4,13,45,881.5,118.5,3.8,33.9,809.5,1003.04,716.85
2018,9,4,14,0,875.0,117.0,3.9,34.0,784.0,988.36,708.81
2018,9,4,14,15,865.0,114.5,4.0,33.8,750.5,965.81,696.59
2018,9,4,14,30,855.0,112.0,4.1,33.6,717.0,948.29,687.68
2018,9,4,14,45,842.5,109.5,4.2,33.35,678.5,917.02,669.76
2018,9,4,15,0,830.0,107.0,4.3,33.1,640.0,883.0,649.9
2018,9,4,15,15,813.0,104.0,4.3,33.1,596.0,841.98,623.98
2018,9,4,15,30,796.0,101.0,4.3,33.1,552.0,798.94,596.43
2018,9,4,15,45,773.0,97.0,4.45,31.9,503.5,748.22,566.41
2018,9,4,16,0,750.0,93.0,4.6,30.7,455.0,696.51,534.7
2018,9,4,16,15,718.5,88.0,4.6,29.65,404.0,640.26,497.9
2018,9,4,16,30,687.0,83.0,4.6,28.6,353.0,581.25,456.57
2018,9,4,16,45,642.5,77.5,4.6,27.55,301.0,514.36,407.09
2018,9,4,17,0,598.0,72.0,4.6,26.5,249.0,450.02,357.45
2018,9,4,17,15,533.0,64.0,4.45,25.25,198.5,374.95,297.26
2018,9,4,17,30,468.0,56.0,4.3,24.0,148.0,305.48,239.26
2018,9,4,17,45,370.0,45.0,4.2,22.7,104.0,225.15,171.25
2018,9,4,18,0,272.0,34.0,4.1,21.4,60.0,155.35,106.57
2018,9,4,18,15,154.0,20.0,4.05,20.65,33.0,78.31,0.0
2018,9,4,18,30,36.0,6.0,4.0,19.9,6.0,14.64,0.0
2018,9,4,18,45,18.0,3.0,3.9,19.15,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,18.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,5,45,71.5,11.5,2.75,14.1,15.5,10.96,0.0
2018,9,5,6,0,143.0,23.0,3.0,14.5,31.0,18.29,0.0
2018,9,5,6,15,251.0,37.0,3.1,15.1,69.0,28.86,18.4
2018,9,5,6,30,359.0,51.0,3.2,15.7,107.0,39.01,28.37
2018,9,5,6,45,433.0,61.5,3.3,16.3,154.5,46.85,35.7
2018,9,5,7,0,507.0,72.0,3.4,16.9,202.0,52.92,41.22
2018,9,5,7,15,558.0,79.5,3.35,17.6,252.5,69.99,44.51
2018,9,5,7,30,609.0,87.0,3.3,18.3,303.0,117.79,68.99
2018,9,5,7,45,645.5,92.5,3.3,19.0,353.0,168.04,105.52
2018,9,5,8,0,682.0,98.0,3.3,19.7,403.0,222.56,150.47
2018,9,5,8,15,709.0,103.0,3.3,20.45,452.0,278.1,198.43
2018,9,5,8,30,736.0,108.0,3.3,21.2,501.0,336.25,248.49
2018,9,5,8,45,757.0,112.0,3.35,21.95,546.5,396.12,299.06
2018,9,5,9,0,778.0,116.0,3.4,22.7,592.0,454.29,346.93
2018,9,5,9,15,792.0,119.5,3.45,23.4,632.0,509.55,391.22
2018,9,5,9,30,806.0,123.0,3.5,24.1,672.0,564.82,434.03
2018,9,5,9,45,815.5,126.0,3.55,24.85,706.0,616.63,472.83
2018,9,5,10,0,825.0,129.0,3.6,25.6,740.0,667.46,509.7
2018,9,5,10,15,833.5,131.5,3.7,26.15,768.5,715.89,544.38
2018,9,5,10,30,842.0,134.0,3.8,26.7,797.0,762.76,576.53
2018,9,5,10,45,848.0,135.0,3.9,27.3,818.0,804.4,603.55
2018,9,5,11,0,854.0,136.0,4.0,27.9,839.0,843.82,628.78
2018,9,5,11,15,858.0,136.5,4.15,28.15,852.5,873.39,648.25
2018,9,5,11,30,862.0,137.0,4.3,28.4,866.0,904.71,668.94
2018,9,5,11,45,864.0,137.5,4.4,28.7,872.0,931.36,686.08
2018,9,5,12,0,866.0,138.0,4.5,29.0,878.0,954.91,701.19
2018,9,5,12,15,868.5,136.5,4.65,29.05,876.5,973.69,714.2
2018,9,5,12,30,871.0,135.0,4.8,29.1,875.0,989.15,725.53
2018,9,5,12,45,872.0,132.0,4.95,29.1,865.5,998.14,732.87
2018,9,5,13,0,873.0,129.0,5.1,29.1,856.0,1003.58,738.02
2018,9,5,13,15,868.0,128.0,5.2,28.9,837.5,1001.64,738.62
2018,9,5,13,30,863.0,127.0,5.3,28.7,819.0,996.13,736.99
2018,9,5,13,45,855.5,126.0,5.4,28.5,793.5,993.51,737.45
2018,9,5,14,0,848.0,125.0,5.5,28.3,768.0,978.61,729.67
2018,9,5,14,15,838.5,122.5,5.55,27.8,735.5,956.74,717.79
2018,9,5,14,30,829.0,120.0,5.6,27.3,703.0,931.71,703.71
2018,9,5,14,45,816.0,117.0,5.65,26.8,664.5,899.9,684.8
2018,9,5,15,0,803.0,114.0,5.7,26.3,626.0,865.45,663.85
2018,9,5,15,15,785.0,110.5,5.7,26.3,582.0,823.68,635.87
2018,9,5,15,30,767.0,107.0,5.7,26.3,538.0,780.05,606.29
2018,9,5,15,45,744.0,102.5,5.65,24.8,490.5,733.39,577.39
2018,9,5,16,0,721.0,98.0,5.6,23.3,443.0,682.25,544.29
2018,9,5,16,15,689.5,93.0,5.5,22.45,393.0,623.9,503.06
2018,9,5,16,30,658.0,88.0,5.4,21.6,343.0,566.12,459.66
2018,9,5,16,45,614.0,81.0,5.3,20.75,291.5,499.12,407.43
2018,9,5,17,0,570.0,74.0,5.2,19.9,240.0,434.69,355.34
2018,9,5,17,15,504.5,65.5,5.05,19.1,190.5,360.29,293.08
2018,9,5,17,30,439.0,57.0,4.9,18.3,141.0,291.55,233.52
2018,9,5,17,45,341.5,45.0,4.75,17.55,98.0,212.18,164.15
2018,9,5,18,0,244.0,33.0,4.6,16.8,55.0,144.5,98.13
2018,9,5,18,15,136.5,19.0,4.4,16.45,30.0,59.03,0.0
2018,9,5,18,30,29.0,5.0,4.2,16.1,5.0,4.77,0.0
2018,9,5,18,45,14.5,2.5,4.05,15.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,100.0,11.0,2.55,12.7,16.5,10.48,0.0
2018,9,6,6,0,200.0,22.0,2.8,13.1,33.0,18.49,0.0
2018,9,6,6,15,326.5,32.5,2.85,13.7,73.0,26.04,16.02
2018,9,6,6,30,453.0,43.0,2.9,14.3,113.0,33.22,23.45
2018,9,6,6,45,530.5,50.5,2.95,14.9,162.5,37.35,27.5
2018,9,6,7,0,608.0,58.0,3.0,15.5,212.0,41.35,31.21
2018,9,6,7,15,657.5,63.0,2.95,16.15,264.5,58.43,33.69
2018,9,6,7,30,707.0,68.0,2.9,16.8,317.0,113.72,62.24
2018,9,6,7,45,741.5,72.5,2.85,17.5,369.5,168.37,102.19
2018,9,6,8,0,776.0,77.0,2.8,18.2,422.0,226.95,151.1
2018,9,6,8,15,800.5,80.0,2.85,19.0,471.5,285.17,202.16
2018,9,6,8,30,825.0,83.0,2.9,19.8,521.0,345.54,254.91
2018,9,6,8,45,844.0,85.0,2.9,20.65,567.0,404.72,305.63
2018,9,6,9,0,863.0,87.0,2.9,21.5,613.0,466.99,356.99
2018,9,6,9,15,870.5,92.0,3.0,22.25,653.0,524.18,403.11
2018,9,6,9,30,878.0,97.0,3.1,23.0,693.0,580.48,446.9
2018,9,6,9,45,834.5,121.0,3.2,23.75,710.5,623.06,478.63
2018,9,6,10,0,791.0,145.0,3.3,24.5,728.0,660.37,505.24
2018,9,6,10,15,773.5,159.0,3.4,25.1,747.0,700.26,533.39
2018,9,6,10,30,756.0,173.0,3.5,25.7,766.0,737.86,559.09
2018,9,6,10,45,834.5,142.5,3.6,26.3,813.0,800.97,602.52
2018,9,6,11,0,913.0,112.0,3.7,26.9,860.0,863.61,643.52
2018,9,6,11,15,916.5,112.0,3.75,27.35,873.5,898.4,665.26
2018,9,6,11,30,920.0,112.0,3.8,27.8,887.0,930.23,685.06
2018,9,6,11,45,922.0,112.0,3.85,28.2,892.5,957.58,701.96
2018,9,6,12,0,924.0,112.0,3.9,28.6,898.0,981.61,716.67
2018,9,6,12,15,926.0,110.5,3.9,28.85,896.5,1000.62,728.26
2018,9,6,12,30,928.0,109.0,3.9,29.1,895.0,1016.06,737.61
2018,9,6,12,45,929.0,107.0,3.85,29.3,885.5,1026.32,743.54
2018,9,6,13,0,930.0,105.0,3.8,29.5,876.0,1032.82,747.18
2018,9,6,13,15,927.0,103.5,3.85,29.55,857.5,1032.13,747.46
2018,9,6,13,30,924.0,102.0,3.9,29.6,839.0,1027.63,745.46
2018,9,6,13,45,918.5,100.5,3.9,29.6,813.5,1016.91,739.4
2018,9,6,14,0,913.0,99.0,3.9,29.6,788.0,1002.52,731.11
2018,9,6,14,15,905.0,97.0,3.95,29.45,755.0,981.6,719.39
2018,9,6,14,30,897.0,95.0,4.0,29.3,722.0,957.3,705.48
2018,9,6,14,45,886.0,92.5,4.0,29.1,683.0,926.46,687.02
2018,9,6,15,0,875.0,90.0,4.0,28.9,644.0,892.73,666.53
2018,9,6,15,15,859.0,87.5,4.0,28.9,599.5,852.01,640.56
2018,9,6,15,30,843.0,85.0,4.0,28.9,555.0,815.88,617.57
2018,9,6,15,45,822.5,81.5,4.0,28.15,506.5,766.05,586.37
2018,9,6,16,0,802.0,78.0,4.0,27.4,458.0,714.95,553.56
2018,9,6,16,15,774.5,74.0,3.95,26.75,407.0,657.31,514.68
2018,9,6,16,30,747.0,70.0,3.9,26.1,356.0,599.67,474.09
2018,9,6,16,45,706.0,64.5,3.9,25.5,303.0,532.21,423.2
2018,9,6,17,0,665.0,59.0,3.9,24.9,250.0,466.82,371.78
2018,9,6,17,15,602.0,53.0,3.8,23.85,199.0,395.17,313.57
2018,9,6,17,30,539.0,47.0,3.7,22.8,148.0,326.01,254.96
2018,9,6,17,45,436.5,38.0,3.6,21.75,103.0,243.03,183.67
2018,9,6,18,0,334.0,29.0,3.5,20.7,58.0,170.72,109.8
2018,9,6,18,15,190.5,17.5,3.55,20.0,31.5,73.22,0.0
2018,9,6,18,30,47.0,6.0,3.6,19.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,3.6,18.65,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,17.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,112.0,10.5,1.95,13.3,16.0,10.01,0.0
2018,9,7,6,0,224.0,21.0,2.1,13.8,32.0,17.64,0.0
2018,9,7,6,15,352.5,30.5,2.15,14.45,72.5,24.3,14.37
2018,9,7,6,30,481.0,40.0,2.2,15.1,113.0,30.67,21.12
2018,9,7,6,45,556.0,47.0,2.25,15.75,163.0,34.53,24.9
2018,9,7,7,0,631.0,54.0,2.3,16.4,213.0,38.26,28.36
2018,9,7,7,15,680.0,59.5,2.2,17.35,266.0,59.52,34.4
2018,9,7,7,30,729.0,65.0,2.1,18.3,319.0,112.57,60.11
2018,9,7,7,45,763.5,69.0,2.0,19.3,372.0,168.14,100.2
2018,9,7,8,0,798.0,73.0,1.9,20.3,425.0,227.62,149.17
2018,9,7,8,15,822.0,75.5,1.9,21.3,475.0,286.56,200.07
2018,9,7,8,30,846.0,78.0,1.9,22.3,525.0,347.54,252.36
2018,9,7,8,45,863.5,81.0,1.9,23.25,571.5,410.94,305.24
2018,9,7,9,0,881.0,84.0,1.9,24.2,618.0,471.83,354.36
2018,9,7,9,15,892.5,86.5,1.95,25.2,659.0,529.65,399.44
2018,9,7,9,30,904.0,89.0,2.0,26.2,700.0,586.92,442.29
2018,9,7,9,45,912.0,91.5,2.05,27.2,735.0,641.26,481.4
2018,9,7,10,0,920.0,94.0,2.1,28.2,770.0,694.18,518.07
2018,9,7,10,15,928.5,95.5,2.2,29.0,799.5,744.82,552.19
2018,9,7,10,30,937.0,97.0,2.3,29.8,829.0,793.58,582.77
2018,9,7,10,45,943.0,97.0,2.4,30.6,850.5,836.79,609.21
2018,9,7,11,0,949.0,97.0,2.5,31.4,872.0,877.44,633.68
2018,9,7,11,15,952.0,98.0,2.6,31.95,886.0,913.82,655.79
2018,9,7,11,30,955.0,99.0,2.7,32.5,900.0,947.09,675.79
2018,9,7,11,45,956.5,99.0,2.85,33.05,905.5,974.7,692.54
2018,9,7,12,0,958.0,99.0,3.0,33.6,911.0,998.83,707.11
2018,9,7,12,15,958.5,99.0,3.1,33.9,909.0,1018.42,719.19
2018,9,7,12,30,959.0,99.0,3.2,34.2,907.0,1034.29,729.05
2018,9,7,12,45,957.0,98.5,3.35,34.5,896.5,1043.39,735.2
2018,9,7,13,0,955.0,98.0,3.5,34.8,886.0,1048.6,739.07
2018,9,7,13,15,951.5,96.5,3.6,34.8,867.0,1047.32,739.55
2018,9,7,13,30,948.0,95.0,3.7,34.8,848.0,1042.13,737.74
2018,9,7,13,45,942.0,94.5,3.85,34.8,822.0,1031.77,733.13
2018,9,7,14,0,936.0,94.0,4.0,34.8,796.0,1017.67,726.21
2018,9,7,14,15,927.5,92.0,4.1,34.5,762.5,995.83,714.95
2018,9,7,14,30,919.0,90.0,4.2,34.2,729.0,970.55,701.45
2018,9,7,14,45,908.0,88.0,4.25,33.9,689.5,939.71,683.96
2018,9,7,15,0,897.0,86.0,4.3,33.6,650.0,905.9,664.37
2018,9,7,15,15,881.5,83.0,4.3,33.6,604.5,864.29,638.29
2018,9,7,15,30,866.0,80.0,4.3,33.6,559.0,820.45,610.46
2018,9,7,15,45,845.0,77.5,4.4,32.55,510.0,777.21,585.52
2018,9,7,16,0,824.0,75.0,4.5,31.5,461.0,726.07,554.19
2018,9,7,16,15,795.5,70.5,4.5,30.6,408.5,666.2,514.91
2018,9,7,16,30,767.0,66.0,4.5,29.7,356.0,606.38,473.92
2018,9,7,16,45,725.5,61.5,4.45,28.8,303.0,538.94,423.84
2018,9,7,17,0,684.0,57.0,4.4,27.9,250.0,473.55,373.12
2018,9,7,17,15,620.5,51.0,4.25,26.7,198.0,400.71,314.46
2018,9,7,17,30,557.0,45.0,4.1,25.5,146.0,330.54,255.46
2018,9,7,17,45,452.0,36.0,3.95,24.25,100.5,245.91,183.21
2018,9,7,18,0,347.0,27.0,3.8,23.0,55.0,170.76,102.8
2018,9,7,18,15,188.0,15.5,3.8,22.2,29.0,70.01,0.0
2018,9,7,18,30,29.0,4.0,3.8,21.4,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,3.8,20.6,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.7,14.25,15.0,9.05,0.0
2018,9,8,6,0,221.0,19.0,3.0,14.7,30.0,15.75,0.0
2018,9,8,6,15,360.5,28.5,3.05,15.35,71.0,22.55,12.69
2018,9,8,6,30,500.0,38.0,3.1,16.0,112.0,29.03,19.56
2018,9,8,6,45,572.5,44.5,3.15,16.65,161.5,32.57,23.05
2018,9,8,7,0,645.0,51.0,3.2,17.3,211.0,39.4,29.23
2018,9,8,7,15,691.0,56.0,3.15,18.25,263.5,56.32,31.72
2018,9,8,7,30,737.0,61.0,3.1,19.2,316.0,109.37,57.08
2018,9,8,7,45,768.0,65.0,3.0,20.2,368.0,164.91,97.21
2018,9,8,8,0,799.0,69.0,2.9,21.2,420.0,223.91,146.06
2018,9,8,8,15,820.5,72.5,2.9,22.15,469.0,283.1,197.51
2018,9,8,8,30,842.0,76.0,2.9,23.1,518.0,347.21,252.6
2018,9,8,8,45,858.0,79.0,2.9,24.1,564.0,406.6,302.83
2018,9,8,9,0,874.0,82.0,2.9,25.1,610.0,466.49,351.68
2018,9,8,9,15,884.0,85.5,2.95,25.9,650.5,524.09,397.37
2018,9,8,9,30,894.0,89.0,3.0,26.7,691.0,581.0,440.85
2018,9,8,9,45,899.0,94.0,3.0,27.55,725.5,635.4,480.62
2018,9,8,10,0,904.0,99.0,3.0,28.4,760.0,688.16,517.77
2018,9,8,10,15,910.5,100.5,3.05,29.2,788.0,736.69,550.91
2018,9,8,10,30,917.0,102.0,3.1,30.0,816.0,783.22,580.16
2018,9,8,10,45,922.0,103.5,3.15,30.8,837.5,826.36,606.67
2018,9,8,11,0,927.0,105.0,3.2,31.6,859.0,866.96,631.13
