Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,11,15,930.5,106.0,3.25,32.15,873.0,903.05,652.99
2018,9,8,11,30,934.0,107.0,3.3,32.7,887.0,936.15,672.76
2018,9,8,11,45,934.0,108.0,3.4,33.25,892.0,962.91,688.68
2018,9,8,12,0,934.0,109.0,3.5,33.8,897.0,986.22,702.41
2018,9,8,12,15,937.0,106.5,3.6,34.05,895.0,1005.13,714.26
2018,9,8,12,30,940.0,104.0,3.7,34.3,893.0,1020.41,723.93
2018,9,8,12,45,943.0,101.0,3.85,34.5,884.0,1031.44,731.51
2018,9,8,13,0,946.0,98.0,4.0,34.7,875.0,1038.64,736.82
2018,9,8,13,15,942.0,97.5,4.1,34.6,856.5,1037.88,737.8
2018,9,8,13,30,938.0,97.0,4.2,34.5,838.0,1033.26,736.52
2018,9,8,13,45,931.0,96.5,4.3,34.45,811.5,1021.91,730.92
2018,9,8,14,0,924.0,96.0,4.4,34.4,785.0,1006.89,723.08
2018,9,8,14,15,915.5,93.5,4.5,34.1,751.5,984.58,711.29
2018,9,8,14,30,907.0,91.0,4.6,33.8,718.0,958.87,697.27
2018,9,8,14,45,895.5,89.0,4.7,33.55,678.5,927.77,679.43
2018,9,8,15,0,884.0,87.0,4.8,33.3,639.0,893.78,659.71
2018,9,8,15,15,868.0,85.0,4.8,33.3,594.5,853.26,634.09
2018,9,8,15,30,852.0,83.0,4.8,33.3,550.0,817.29,611.37
2018,9,8,15,45,833.0,79.0,4.95,32.25,501.5,767.64,582.07
2018,9,8,16,0,814.0,75.0,5.1,31.2,453.0,716.6,550.78
2018,9,8,16,15,788.0,71.0,5.1,30.25,402.0,659.52,513.14
2018,9,8,16,30,762.0,67.0,5.1,29.3,351.0,602.3,473.46
2018,9,8,16,45,721.5,62.0,5.1,28.4,298.0,535.13,423.13
2018,9,8,17,0,681.0,57.0,5.1,27.5,245.0,469.95,372.05
2018,9,8,17,15,616.0,51.0,5.05,26.25,193.5,396.75,312.62
2018,9,8,17,30,551.0,45.0,5.0,25.0,142.0,326.25,252.82
2018,9,8,17,45,438.5,36.0,4.9,23.75,97.0,239.18,177.92
2018,9,8,18,0,326.0,27.0,4.8,22.5,52.0,160.68,89.02
2018,9,8,18,15,174.5,15.0,4.7,21.65,27.0,65.06,0.0
2018,9,8,18,30,23.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,4.55,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,18.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,5,45,97.0,10.0,1.85,13.3,14.5,9.53,0.0
2018,9,9,6,0,194.0,20.0,2.0,13.7,29.0,16.92,0.0
2018,9,9,6,15,335.5,31.0,2.1,14.35,70.0,25.08,14.6
2018,9,9,6,30,477.0,42.0,2.2,15.0,111.0,32.8,22.9
2018,9,9,6,45,553.5,49.0,2.3,15.7,161.0,36.51,26.62
2018,9,9,7,0,630.0,56.0,2.4,16.4,211.0,40.15,30.01
2018,9,9,7,15,680.0,61.0,2.35,17.15,264.0,60.08,35.51
2018,9,9,7,30,730.0,66.0,2.3,17.9,317.0,112.76,60.55
2018,9,9,7,45,765.0,70.0,2.2,18.6,370.0,168.48,100.75
2018,9,9,8,0,800.0,74.0,2.1,19.3,423.0,228.17,150.16
2018,9,9,8,15,824.0,77.5,2.05,20.25,473.5,288.16,202.15
2018,9,9,8,30,848.0,81.0,2.0,21.2,524.0,350.2,255.51
2018,9,9,8,45,865.5,83.5,1.95,22.1,570.5,413.17,308.31
2018,9,9,9,0,883.0,86.0,1.9,23.0,617.0,473.75,357.4
2018,9,9,9,15,895.0,89.0,1.95,23.95,658.5,532.41,403.38
2018,9,9,9,30,907.0,92.0,2.0,24.9,700.0,590.56,447.15
2018,9,9,9,45,915.0,94.5,2.0,25.85,734.5,645.06,486.38
2018,9,9,10,0,923.0,97.0,2.0,26.8,769.0,698.11,523.08
2018,9,9,10,15,930.0,98.5,2.05,27.7,798.0,747.81,556.27
2018,9,9,10,30,937.0,100.0,2.1,28.6,827.0,795.49,585.6
2018,9,9,10,45,942.0,101.0,2.1,29.55,848.0,838.87,611.03
2018,9,9,11,0,947.0,102.0,2.1,30.5,869.0,879.63,634.31
2018,9,9,11,15,950.0,102.5,2.15,31.2,882.5,915.37,655.13
2018,9,9,11,30,953.0,103.0,2.2,31.9,896.0,948.0,673.81
2018,9,9,11,45,953.5,103.5,2.25,32.65,901.0,975.09,688.76
2018,9,9,12,0,954.0,104.0,2.3,33.4,906.0,998.67,701.5
2018,9,9,12,15,950.0,106.0,2.5,33.65,902.0,1015.96,713.34
2018,9,9,12,30,946.0,108.0,2.7,33.9,898.0,1029.44,722.91
2018,9,9,12,45,938.5,110.0,2.85,34.15,885.5,1035.71,727.62
2018,9,9,13,0,931.0,112.0,3.0,34.4,873.0,1038.09,730.07
2018,9,9,13,15,925.5,111.5,3.2,34.4,853.5,1035.89,730.93
2018,9,9,13,30,920.0,111.0,3.4,34.4,834.0,1029.88,729.47
2018,9,9,13,45,912.0,110.0,3.6,34.4,807.0,1017.17,723.79
2018,9,9,14,0,904.0,109.0,3.8,34.4,780.0,1000.84,715.83
2018,9,9,14,15,893.5,107.5,3.9,34.15,746.0,978.11,703.83
2018,9,9,14,30,883.0,106.0,4.0,33.9,712.0,952.14,689.69
2018,9,9,14,45,869.0,104.0,4.1,33.6,672.0,927.18,676.27
2018,9,9,15,0,855.0,102.0,4.2,33.3,632.0,891.43,655.51
2018,9,9,15,15,837.5,98.5,4.2,33.3,586.5,848.41,628.37
2018,9,9,15,30,820.0,95.0,4.2,33.3,541.0,803.35,599.56
2018,9,9,15,45,794.5,92.0,4.35,32.2,491.5,750.82,568.16
2018,9,9,16,0,769.0,89.0,4.5,31.1,442.0,697.44,535.08
2018,9,9,16,15,735.0,84.0,4.6,30.2,389.5,638.71,496.4
2018,9,9,16,30,701.0,79.0,4.7,29.3,337.0,577.39,452.91
2018,9,9,16,45,653.5,73.0,4.75,28.4,284.0,507.71,400.75
2018,9,9,17,0,606.0,67.0,4.8,27.5,231.0,440.9,348.5
2018,9,9,17,15,536.0,58.0,4.75,26.25,180.0,362.42,285.11
2018,9,9,17,30,466.0,49.0,4.7,25.0,129.0,290.24,224.32
2018,9,9,17,45,356.0,38.0,4.7,23.75,86.5,206.75,152.63
2018,9,9,18,0,246.0,27.0,4.7,22.5,44.0,130.27,62.44
2018,9,9,18,15,130.5,15.0,4.65,21.65,23.0,51.89,0.0
2018,9,9,18,30,15.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.5,4.5,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,18.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,17.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.0,2.05,13.15,12.5,8.58,0.0
2018,9,10,6,0,166.0,18.0,2.2,13.6,25.0,17.16,0.0
2018,9,10,6,15,296.5,30.0,2.25,14.25,64.0,24.23,13.66
2018,9,10,6,30,427.0,42.0,2.3,14.9,103.0,32.89,22.94
2018,9,10,6,45,504.5,51.0,2.3,15.55,152.0,38.33,28.21
2018,9,10,7,0,582.0,60.0,2.3,16.2,201.0,43.54,33.02
2018,9,10,7,15,634.5,66.0,2.15,16.95,253.5,58.89,35.45
2018,9,10,7,30,687.0,72.0,2.0,17.7,306.0,110.24,60.25
2018,9,10,7,45,722.0,77.5,1.85,18.4,358.5,165.02,99.81
2018,9,10,8,0,757.0,83.0,1.7,19.1,411.0,227.01,150.77
2018,9,10,8,15,782.0,87.5,1.6,20.0,461.0,285.63,201.13
2018,9,10,8,30,807.0,92.0,1.5,20.9,511.0,346.51,252.94
2018,9,10,8,45,825.5,95.0,1.4,21.8,557.0,405.47,301.98
2018,9,10,9,0,844.0,98.0,1.3,22.7,603.0,465.33,349.72
2018,9,10,9,15,861.0,99.5,1.35,23.65,645.0,523.62,394.9
2018,9,10,9,30,878.0,101.0,1.4,24.6,687.0,582.64,438.81
2018,9,10,9,45,891.5,102.0,1.4,25.5,723.0,637.62,478.01
2018,9,10,10,0,905.0,103.0,1.4,26.4,759.0,691.72,515.1
2018,9,10,10,15,913.0,104.0,1.5,27.2,787.5,740.84,548.49
2018,9,10,10,30,921.0,105.0,1.6,28.0,816.0,788.05,577.99
2018,9,10,10,45,926.0,106.5,1.65,28.85,837.5,831.3,603.85
2018,9,10,11,0,931.0,108.0,1.7,29.7,859.0,871.98,627.69
2018,9,10,11,15,934.0,108.5,1.8,30.35,872.0,907.2,648.81
2018,9,10,11,30,937.0,109.0,1.9,31.0,885.0,939.35,667.89
2018,9,10,11,45,938.5,109.0,2.0,31.7,890.5,966.42,683.56
2018,9,10,12,0,940.0,109.0,2.1,32.4,896.0,990.05,697.09
2018,9,10,12,15,936.0,111.5,2.15,32.85,892.5,1007.59,707.04
2018,9,10,12,30,932.0,114.0,2.2,33.3,889.0,1021.37,714.81
2018,9,10,12,45,924.5,116.5,2.3,33.8,877.0,1028.0,718.69
2018,9,10,13,0,917.0,119.0,2.4,34.3,865.0,1030.82,720.4
2018,9,10,13,15,911.0,117.5,2.5,34.45,844.5,1026.99,719.18
2018,9,10,13,30,905.0,116.0,2.6,34.6,824.0,1019.4,715.78
2018,9,10,13,45,896.5,115.0,2.75,34.75,796.5,1006.26,709.47
2018,9,10,14,0,888.0,114.0,2.9,34.9,769.0,989.58,700.96
2018,9,10,14,15,877.5,112.5,3.05,34.75,735.5,967.04,689.57
2018,9,10,14,30,867.0,111.0,3.2,34.6,702.0,949.5,681.32
2018,9,10,14,45,853.0,108.5,3.35,34.5,662.0,916.21,662.55
2018,9,10,15,0,839.0,106.0,3.5,34.4,622.0,880.21,641.81
2018,9,10,15,15,820.5,102.5,3.5,34.4,576.5,836.74,614.7
2018,9,10,15,30,802.0,99.0,3.5,34.4,531.0,791.35,585.99
2018,9,10,15,45,776.0,95.0,3.8,33.5,481.5,737.86,554.45
2018,9,10,16,0,750.0,91.0,4.1,32.6,432.0,687.2,523.64
2018,9,10,16,15,714.5,85.5,4.2,31.6,379.5,624.29,482.16
2018,9,10,16,30,679.0,80.0,4.3,30.6,327.0,562.31,438.28
2018,9,10,16,45,629.5,73.5,4.45,29.6,274.5,491.9,386.04
2018,9,10,17,0,580.0,67.0,4.6,28.6,222.0,424.63,333.9
2018,9,10,17,15,507.0,58.5,4.75,27.1,172.0,346.68,271.57
2018,9,10,17,30,434.0,50.0,4.9,25.6,122.0,275.29,211.84
2018,9,10,17,45,318.5,38.0,5.05,24.05,80.5,190.57,139.38
2018,9,10,18,0,203.0,26.0,5.2,22.5,39.0,113.51,42.38
2018,9,10,18,15,104.0,13.5,5.2,21.55,20.0,42.53,0.0
2018,9,10,18,30,5.0,1.0,5.2,20.6,1.0,0.0,0.0
2018,9,10,18,45,2.5,0.5,5.15,19.65,0.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,18.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,5,45,87.5,9.0,2.75,13.1,12.5,0.0,0.0
2018,9,11,6,0,175.0,18.0,2.9,13.4,25.0,17.16,0.0
2018,9,11,6,15,311.5,29.0,2.9,13.95,64.0,23.42,12.74
2018,9,11,6,30,448.0,40.0,2.9,14.5,103.0,31.21,21.47
2018,9,11,6,45,525.0,48.0,2.95,15.1,152.0,35.87,26.07
2018,9,11,7,0,602.0,56.0,3.0,15.7,201.0,40.36,30.26
2018,9,11,7,15,649.5,62.5,2.9,16.6,253.0,55.99,33.16
2018,9,11,7,30,697.0,69.0,2.8,17.5,305.0,108.24,58.39
2018,9,11,7,45,728.0,75.5,2.7,18.4,357.0,167.31,101.6
2018,9,11,8,0,759.0,82.0,2.6,19.3,409.0,226.18,150.31
2018,9,11,8,15,780.5,87.0,2.55,20.15,457.5,284.44,200.95
2018,9,11,8,30,802.0,92.0,2.5,21.0,506.0,344.54,252.9
2018,9,11,8,45,815.5,97.5,2.5,21.85,551.0,403.6,303.02
2018,9,11,9,0,829.0,103.0,2.5,22.7,596.0,463.04,351.69
2018,9,11,9,15,840.5,106.5,2.55,23.45,636.0,519.71,396.81
2018,9,11,9,30,852.0,110.0,2.6,24.2,676.0,575.98,439.98
2018,9,11,9,45,859.5,114.5,2.7,25.0,710.5,630.16,480.18
2018,9,11,10,0,867.0,119.0,2.8,25.8,745.0,683.04,518.14
2018,9,11,10,15,873.5,121.5,2.9,26.4,773.0,731.73,552.52
2018,9,11,10,30,880.0,124.0,3.0,27.0,801.0,775.78,581.86
2018,9,11,10,45,883.5,126.5,3.1,27.65,821.5,817.35,608.36
2018,9,11,11,0,887.0,129.0,3.2,28.3,842.0,856.39,632.87
2018,9,11,11,15,890.5,129.5,3.3,28.75,855.0,890.75,654.57
2018,9,11,11,30,894.0,130.0,3.4,29.2,868.0,922.21,674.27
2018,9,11,11,45,895.0,130.5,3.55,29.7,873.0,948.38,690.62
2018,9,11,12,0,896.0,131.0,3.7,30.2,878.0,971.25,704.85
2018,9,11,12,15,908.5,123.0,3.8,30.5,878.0,992.75,718.5
2018,9,11,12,30,921.0,115.0,3.9,30.8,878.0,1010.85,730.02
2018,9,11,12,45,935.5,105.5,4.05,31.1,871.5,1025.65,739.85
2018,9,11,13,0,950.0,96.0,4.2,31.4,865.0,1036.63,747.33
2018,9,11,13,15,946.5,95.0,4.3,31.35,846.0,1035.54,747.92
2018,9,11,13,30,943.0,94.0,4.4,31.3,827.0,1030.56,746.21
2018,9,11,13,45,937.0,92.5,4.55,31.2,800.5,1018.75,740.62
2018,9,11,14,0,931.0,91.0,4.7,31.1,774.0,1003.2,732.68
2018,9,11,14,15,923.5,88.5,4.85,30.7,740.5,981.45,722.03
2018,9,11,14,30,916.0,86.0,5.0,30.3,707.0,956.24,708.95
2018,9,11,14,45,905.0,84.0,5.2,29.9,667.5,925.15,692.01
2018,9,11,15,0,894.0,82.0,5.4,29.5,628.0,891.12,672.71
2018,9,11,15,15,878.0,79.0,5.4,29.5,582.5,848.92,645.15
2018,9,11,15,30,862.0,76.0,5.4,29.5,537.0,804.55,615.79
2018,9,11,15,45,841.5,73.0,5.6,28.05,488.0,761.04,590.95
2018,9,11,16,0,821.0,70.0,5.8,26.6,439.0,709.7,559.26
2018,9,11,16,15,792.5,65.5,5.75,25.6,387.0,649.95,518.2
2018,9,11,16,30,764.0,61.0,5.7,24.6,335.0,590.33,475.07
2018,9,11,16,45,721.0,56.5,5.7,23.65,282.0,522.37,422.34
2018,9,11,17,0,678.0,52.0,5.7,22.7,229.0,456.69,369.02
2018,9,11,17,15,608.5,46.0,5.5,21.7,178.0,378.55,303.17
2018,9,11,17,30,539.0,40.0,5.3,20.7,127.0,310.27,242.83
2018,9,11,17,45,408.5,31.5,5.15,19.65,83.5,218.62,161.19
2018,9,11,18,0,278.0,23.0,5.0,18.6,40.0,133.14,31.3
2018,9,11,18,15,139.0,11.5,4.95,18.05,20.0,50.22,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,21.5,6.5,3.3,13.15,7.5,0.0,0.0
2018,9,12,6,0,43.0,13.0,3.4,13.3,15.0,12.39,0.0
2018,9,12,6,15,71.0,29.5,3.5,13.9,37.5,24.29,13.04
2018,9,12,6,30,99.0,46.0,3.6,14.5,60.0,37.15,26.55
2018,9,12,6,45,121.5,64.5,3.7,15.1,88.5,51.05,39.37
2018,9,12,7,0,144.0,83.0,3.8,15.7,117.0,64.43,51.5
2018,9,12,7,15,182.5,97.5,3.8,16.35,151.5,78.88,58.84
2018,9,12,7,30,221.0,112.0,3.8,17.0,186.0,108.11,76.91
2018,9,12,7,45,278.5,133.0,3.75,17.7,242.0,149.96,107.39
2018,9,12,8,0,336.0,154.0,3.7,18.4,298.0,199.21,145.81
2018,9,12,8,15,460.5,148.0,3.65,19.2,370.5,248.84,183.66
2018,9,12,8,30,585.0,142.0,3.6,20.0,443.0,315.9,237.03
2018,9,12,8,45,641.5,140.5,3.55,20.75,497.5,373.31,284.52
2018,9,12,9,0,698.0,139.0,3.5,21.5,552.0,436.23,335.5
2018,9,12,9,15,646.5,167.0,3.5,22.2,570.0,478.01,369.35
2018,9,12,9,30,595.0,195.0,3.5,22.9,588.0,513.29,396.62
2018,9,12,9,45,741.0,151.0,3.5,23.6,666.5,593.07,457.6
2018,9,12,10,0,887.0,107.0,3.5,24.3,745.0,682.89,524.52
2018,9,12,10,15,791.5,151.5,3.6,24.7,737.0,703.71,538.01
2018,9,12,10,30,696.0,196.0,3.7,25.1,729.0,714.56,543.95
2018,9,12,10,45,525.5,271.0,3.85,25.5,679.5,684.42,518.81
2018,9,12,11,0,355.0,346.0,4.0,25.9,630.0,636.58,480.47
2018,9,12,11,15,441.5,319.0,4.1,26.05,678.0,705.82,531.97
2018,9,12,11,30,528.0,292.0,4.2,26.2,726.0,772.23,580.4
2018,9,12,11,45,663.0,233.0,4.35,26.35,781.0,854.65,641.06
2018,9,12,12,0,798.0,174.0,4.5,26.5,836.0,931.75,694.01
2018,9,12,12,15,681.5,205.0,4.55,26.55,769.0,876.98,656.3
2018,9,12,12,30,565.0,236.0,4.6,26.6,702.0,810.79,609.84
2018,9,12,12,45,561.5,239.0,4.7,26.6,696.5,819.38,616.96
2018,9,12,13,0,558.0,242.0,4.8,26.6,691.0,825.39,621.93
2018,9,12,13,15,618.5,224.0,4.9,26.45,711.0,869.38,655.41
2018,9,12,13,30,679.0,206.0,5.0,26.3,731.0,910.14,685.32
2018,9,12,13,45,602.0,226.0,5.05,26.2,680.0,854.71,647.29
2018,9,12,14,0,525.0,246.0,5.1,26.1,629.0,794.22,604.63
2018,9,12,14,15,495.5,242.0,5.15,25.65,590.5,756.34,579.72
2018,9,12,14,30,466.0,238.0,5.2,25.2,552.0,717.2,553.4
2018,9,12,14,45,373.5,246.5,5.25,24.75,488.5,620.33,482.95
2018,9,12,15,0,281.0,255.0,5.3,24.3,425.0,541.43,423.94
2018,9,12,15,15,220.5,237.0,5.3,24.3,364.5,449.55,354.42
2018,9,12,15,30,160.0,219.0,5.3,24.3,304.0,374.33,296.1
2018,9,12,15,45,189.0,196.0,5.3,22.9,287.0,366.5,293.46
2018,9,12,16,0,218.0,173.0,5.3,21.5,270.0,367.49,297.17
2018,9,12,16,15,232.5,149.5,5.25,20.8,241.5,342.11,278.6
2018,9,12,16,30,247.0,126.0,5.2,20.1,213.0,314.54,257.64
2018,9,12,16,45,280.5,105.5,5.2,19.45,189.0,299.98,246.46
2018,9,12,17,0,314.0,85.0,5.2,18.8,165.0,291.57,238.83
2018,9,12,17,15,261.0,69.0,5.05,18.25,125.0,230.13,185.95
2018,9,12,17,30,208.0,53.0,4.9,17.7,85.0,173.98,136.6
2018,9,12,17,45,145.0,36.5,4.75,17.1,55.0,110.89,80.15
2018,9,12,18,0,82.0,20.0,4.6,16.5,25.0,56.52,0.0
2018,9,12,18,15,41.0,10.0,4.5,16.25,12.5,21.0,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,5,45,18.5,7.0,3.35,13.5,7.5,0.0,0.0
2018,9,13,6,0,37.0,14.0,3.5,13.7,15.0,13.34,0.0
2018,9,13,6,15,94.0,30.5,3.65,14.25,41.0,25.05,13.14
2018,9,13,6,30,151.0,47.0,3.8,14.8,67.0,37.95,27.14
2018,9,13,6,45,280.0,58.5,3.95,15.35,116.5,44.01,33.12
2018,9,13,7,0,409.0,70.0,4.1,15.9,166.0,51.6,40.13
2018,9,13,7,15,555.5,66.5,4.05,16.5,231.0,56.84,35.7
2018,9,13,7,30,702.0,63.0,4.0,17.1,296.0,106.33,56.94
2018,9,13,7,45,737.0,67.0,3.95,17.7,347.5,160.31,95.9
2018,9,13,8,0,772.0,71.0,3.9,18.3,399.0,218.25,144.33
2018,9,13,8,15,790.0,76.0,3.85,18.95,446.5,276.28,195.8
2018,9,13,8,30,808.0,81.0,3.8,19.6,494.0,335.69,248.41
2018,9,13,8,45,833.5,82.0,3.75,20.25,541.5,395.39,300.1
2018,9,13,9,0,859.0,83.0,3.7,20.9,589.0,458.65,353.01
2018,9,13,9,15,870.5,86.0,3.65,21.5,629.0,515.65,399.6
2018,9,13,9,30,882.0,89.0,3.6,22.1,669.0,572.12,444.08
2018,9,13,9,45,889.5,92.0,3.55,22.7,703.0,625.4,484.63
2018,9,13,10,0,897.0,95.0,3.5,23.3,737.0,677.24,522.74
2018,9,13,10,15,904.5,96.0,3.55,23.7,765.0,725.44,557.7
2018,9,13,10,30,912.0,97.0,3.6,24.1,793.0,771.7,588.75
2018,9,13,10,45,917.0,98.0,3.6,24.5,813.5,813.86,616.35
2018,9,13,11,0,922.0,99.0,3.6,24.9,834.0,853.46,641.88
2018,9,13,11,15,925.0,100.0,3.7,25.1,847.0,888.62,665.21
2018,9,13,11,30,928.0,101.0,3.8,25.3,860.0,920.74,686.44
2018,9,13,11,45,929.0,101.5,3.9,25.5,865.0,947.35,703.96
2018,9,13,12,0,930.0,102.0,4.0,25.7,870.0,970.53,719.24
2018,9,13,12,15,932.5,100.0,4.15,25.75,867.5,988.92,732.14
2018,9,13,12,30,935.0,98.0,4.3,25.8,865.0,1003.69,742.78
2018,9,13,12,45,936.5,95.5,4.4,25.8,855.0,1013.22,749.93
2018,9,13,13,0,938.0,93.0,4.5,25.8,845.0,1018.93,754.73
2018,9,13,13,15,933.5,92.0,4.6,25.7,825.5,1016.64,754.77
2018,9,13,13,30,929.0,91.0,4.7,25.6,806.0,1010.5,752.66
2018,9,13,13,45,870.0,111.5,4.8,25.5,763.0,972.35,728.97
2018,9,13,14,0,811.0,132.0,4.9,25.4,720.0,940.29,709.4
2018,9,13,14,15,699.0,164.5,4.95,25.2,654.5,866.73,660.57
2018,9,13,14,30,587.0,197.0,5.0,25.0,589.0,787.44,606.27
2018,9,13,14,45,525.0,202.5,5.05,24.75,538.0,720.82,559.46
2018,9,13,15,0,463.0,208.0,5.1,24.5,487.0,660.39,515.98
2018,9,13,15,15,516.0,175.5,5.1,24.5,464.5,655.56,515.47
2018,9,13,15,30,569.0,143.0,5.1,24.5,442.0,650.88,514.53
2018,9,13,15,45,630.5,116.0,5.0,23.7,417.5,647.65,515.53
2018,9,13,16,0,692.0,89.0,4.9,22.9,393.0,636.38,509.85
2018,9,13,16,15,655.5,85.0,4.8,22.35,344.5,577.17,465.96
2018,9,13,16,30,619.0,81.0,4.7,21.8,296.0,519.09,421.03
2018,9,13,16,45,596.5,68.5,4.6,21.25,248.0,460.9,374.74
2018,9,13,17,0,574.0,56.0,4.5,20.7,200.0,403.32,326.94
2018,9,13,17,15,496.5,49.5,4.1,19.95,153.0,326.68,261.59
2018,9,13,17,30,419.0,43.0,3.7,19.2,106.0,257.17,200.4
2018,9,13,17,45,283.5,31.5,3.35,18.45,66.5,167.58,119.9
2018,9,13,18,0,148.0,20.0,3.0,17.7,27.0,82.77,0.0
2018,9,13,18,15,74.0,10.0,2.95,17.2,13.5,30.03,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,5,45,5.5,5.5,1.85,11.55,5.5,0.0,0.0
2018,9,14,6,0,11.0,11.0,1.9,12.0,11.0,10.48,0.0
2018,9,14,6,15,73.5,28.5,2.15,12.75,37.5,23.48,11.57
2018,9,14,6,30,136.0,46.0,2.4,13.5,64.0,37.16,26.56
2018,9,14,6,45,216.0,60.5,2.65,14.2,104.0,48.27,37.02
2018,9,14,7,0,296.0,75.0,2.9,14.9,144.0,55.29,43.54
2018,9,14,7,15,288.5,95.5,2.8,15.5,176.5,79.03,58.08
2018,9,14,7,30,281.0,116.0,2.7,16.1,209.0,115.67,81.22
2018,9,14,7,45,301.0,136.0,2.6,16.7,250.0,155.26,111.07
2018,9,14,8,0,321.0,156.0,2.5,17.3,291.0,197.53,145.35
2018,9,14,8,15,368.0,165.5,2.45,17.95,338.5,239.05,179.0
2018,9,14,8,30,415.0,175.0,2.4,18.6,386.0,288.1,219.11
2018,9,14,8,45,615.0,136.5,2.3,19.3,481.0,359.19,274.25
2018,9,14,9,0,815.0,98.0,2.2,20.0,576.0,451.1,346.12
2018,9,14,9,15,858.5,91.5,2.15,20.75,626.0,514.4,396.15
2018,9,14,9,30,902.0,85.0,2.1,21.5,676.0,578.71,445.4
2018,9,14,9,45,897.0,93.0,2.05,22.3,706.5,630.3,483.22
2018,9,14,10,0,892.0,101.0,2.0,23.1,737.0,679.25,517.65
2018,9,14,10,15,888.5,107.0,2.0,23.75,761.0,724.53,548.91
2018,9,14,10,30,885.0,113.0,2.0,24.4,785.0,767.02,575.93
2018,9,14,10,45,858.5,129.5,2.0,25.1,795.5,802.83,597.66
2018,9,14,11,0,832.0,146.0,2.0,25.8,806.0,831.53,614.39
2018,9,14,11,15,867.5,131.5,2.1,26.2,829.0,871.17,639.92
2018,9,14,11,30,903.0,117.0,2.2,26.6,852.0,914.5,667.57
2018,9,14,11,45,922.5,108.0,2.25,27.0,862.5,947.33,687.7
2018,9,14,12,0,942.0,99.0,2.3,27.4,873.0,977.33,706.02
2018,9,14,12,15,937.0,100.5,2.4,27.6,868.0,992.54,715.97
2018,9,14,12,30,932.0,102.0,2.5,27.8,863.0,1003.94,723.73
2018,9,14,12,45,929.5,101.5,2.65,28.0,851.5,1011.74,729.82
2018,9,14,13,0,927.0,101.0,2.8,28.2,840.0,1015.74,733.6
2018,9,14,13,15,868.0,122.5,2.95,28.25,801.5,985.3,715.69
2018,9,14,13,30,809.0,144.0,3.1,28.3,763.0,960.41,701.51
2018,9,14,13,45,793.5,144.5,3.2,28.3,734.0,942.63,691.63
2018,9,14,14,0,778.0,145.0,3.3,28.3,705.0,921.71,679.6
2018,9,14,14,15,729.0,153.0,3.45,28.1,658.5,880.51,654.72
2018,9,14,14,30,680.0,161.0,3.6,27.9,612.0,832.53,624.86
2018,9,14,14,45,634.5,163.0,3.7,27.7,564.5,779.83,590.92
2018,9,14,15,0,589.0,165.0,3.8,27.5,517.0,726.47,555.77
2018,9,14,15,15,451.0,184.5,3.8,27.5,442.0,610.01,470.73
2018,9,14,15,30,313.0,204.0,3.8,27.5,367.0,493.55,383.55
2018,9,14,15,45,324.0,181.5,4.0,26.65,336.0,465.92,366.21
2018,9,14,16,0,335.0,159.0,4.2,25.8,305.0,436.2,346.23
2018,9,14,16,15,301.0,142.0,4.2,25.15,261.0,379.9,303.55
2018,9,14,16,30,267.0,125.0,4.2,24.5,217.0,325.69,261.42
2018,9,14,16,45,272.0,104.0,4.25,23.8,184.0,292.22,235.18
2018,9,14,17,0,277.0,83.0,4.3,23.1,151.0,267.54,214.49
2018,9,14,17,15,238.0,66.0,4.2,22.25,114.5,214.09,169.29
2018,9,14,17,30,199.0,49.0,4.1,21.4,78.0,164.43,126.08
2018,9,14,17,45,138.5,32.5,4.0,20.6,49.0,111.49,76.54
2018,9,14,18,0,78.0,16.0,3.9,19.8,20.0,53.0,0.0
2018,9,14,18,15,39.0,8.0,3.85,19.25,10.0,7.63,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,5,45,52.0,6.5,3.9,12.9,8.0,0.0,0.0
2018,9,15,6,0,104.0,13.0,4.0,13.1,16.0,12.39,0.0
2018,9,15,6,15,281.5,24.5,4.2,13.65,55.5,19.64,8.16
2018,9,15,6,30,459.0,36.0,4.4,14.2,95.0,28.11,18.6
2018,9,15,6,45,541.5,42.5,4.6,14.75,143.5,31.65,22.28
2018,9,15,7,0,624.0,49.0,4.8,15.3,192.0,38.44,28.54
2018,9,15,7,15,676.0,54.0,4.8,15.85,244.5,51.58,30.54
2018,9,15,7,30,728.0,59.0,4.8,16.4,297.0,104.12,54.5
2018,9,15,7,45,763.0,63.5,4.8,17.0,349.5,160.13,95.0
2018,9,15,8,0,798.0,68.0,4.8,17.6,402.0,220.06,145.36
2018,9,15,8,15,822.5,71.0,4.75,18.2,452.0,279.53,198.35
2018,9,15,8,30,847.0,74.0,4.7,18.8,502.0,343.95,255.5
2018,9,15,8,45,865.0,76.0,4.7,19.35,547.5,403.42,308.0
2018,9,15,9,0,883.0,78.0,4.7,19.9,593.0,463.53,359.52
2018,9,15,9,15,894.0,81.0,4.65,20.45,633.5,521.5,407.64
2018,9,15,9,30,905.0,84.0,4.6,21.0,674.0,578.83,453.53
2018,9,15,9,45,911.5,88.0,4.6,21.5,708.5,633.54,496.09
2018,9,15,10,0,918.0,92.0,4.6,22.0,743.0,686.66,536.13
2018,9,15,10,15,926.5,92.5,4.65,22.4,771.5,735.89,572.41
2018,9,15,10,30,935.0,93.0,4.7,22.8,800.0,783.17,604.78
2018,9,15,10,45,942.0,93.0,4.75,23.15,821.5,826.62,634.2
2018,9,15,11,0,949.0,93.0,4.8,23.5,843.0,867.55,661.59
2018,9,15,11,15,953.0,93.5,4.85,23.7,856.5,903.73,685.91
2018,9,15,11,30,957.0,94.0,4.9,23.9,870.0,936.82,708.03
2018,9,15,11,45,959.0,93.5,4.95,24.1,874.5,963.79,725.92
2018,9,15,12,0,961.0,93.0,5.0,24.3,879.0,987.25,741.48
2018,9,15,12,15,960.5,92.5,5.05,24.3,875.5,1004.73,753.67
2018,9,15,12,30,960.0,92.0,5.1,24.3,872.0,1018.4,763.44
2018,9,15,12,45,957.5,92.0,5.15,24.35,860.5,1026.85,769.68
2018,9,15,13,0,955.0,92.0,5.2,24.4,849.0,1031.38,773.45
2018,9,15,13,15,951.0,91.0,5.25,24.3,829.5,1029.42,773.46
2018,9,15,13,30,947.0,90.0,5.3,24.2,810.0,1023.56,771.01
2018,9,15,13,45,940.5,88.0,5.3,24.1,782.5,1010.3,763.27
2018,9,15,14,0,934.0,86.0,5.3,24.0,755.0,993.28,753.1
2018,9,15,14,15,925.5,84.5,5.3,23.8,721.5,971.36,739.93
2018,9,15,14,30,917.0,83.0,5.3,23.6,688.0,946.03,724.44
2018,9,15,14,45,906.0,81.0,5.25,23.4,648.5,914.63,704.34
2018,9,15,15,0,895.0,79.0,5.2,23.2,609.0,880.31,682.1
2018,9,15,15,15,878.0,77.0,5.2,23.2,563.5,838.25,653.9
2018,9,15,15,30,861.0,75.0,5.2,23.2,518.0,794.13,623.92
2018,9,15,15,45,838.5,71.5,5.2,22.5,468.5,748.37,593.94
2018,9,15,16,0,816.0,68.0,5.2,21.8,419.0,694.98,557.46
2018,9,15,16,15,786.5,63.5,5.1,21.25,367.0,634.8,514.09
2018,9,15,16,30,757.0,59.0,5.0,20.7,315.0,574.86,468.31
2018,9,15,16,45,710.0,54.5,4.95,20.15,262.5,505.12,412.29
2018,9,15,17,0,663.0,50.0,4.9,19.6,210.0,438.08,356.07
2018,9,15,17,15,586.5,43.5,4.75,18.85,159.5,357.33,286.67
2018,9,15,17,30,510.0,37.0,4.6,18.1,109.0,287.8,223.84
2018,9,15,17,45,363.0,27.5,4.4,17.4,68.0,192.25,131.55
2018,9,15,18,0,216.0,18.0,4.2,16.7,27.0,87.44,0.0
2018,9,15,18,15,108.0,9.0,4.1,16.2,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,10.95,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,11.4,19.0,13.34,0.0
2018,9,16,6,15,330.5,24.0,2.15,12.25,57.5,19.33,7.4
2018,9,16,6,30,492.0,34.0,2.4,13.1,96.0,26.45,17.22
2018,9,16,6,45,574.0,40.5,2.65,13.9,145.5,32.88,23.45
2018,9,16,7,0,656.0,47.0,2.9,14.7,195.0,36.81,27.18
2018,9,16,7,15,706.0,51.0,2.8,15.4,247.5,49.07,28.5
2018,9,16,7,30,756.0,55.0,2.7,16.1,300.0,102.43,52.15
2018,9,16,7,45,789.0,59.0,2.6,16.75,352.5,159.41,93.13
2018,9,16,8,0,822.0,63.0,2.5,17.4,405.0,220.02,143.84
2018,9,16,8,15,845.5,66.0,2.45,18.05,455.0,283.9,199.98
2018,9,16,8,30,869.0,69.0,2.4,18.7,505.0,346.01,254.69
2018,9,16,8,45,886.0,71.0,2.35,19.4,551.0,406.28,306.85
2018,9,16,9,0,903.0,73.0,2.3,20.1,597.0,467.04,357.59
2018,9,16,9,15,915.5,75.0,2.25,20.7,638.0,525.81,405.04
2018,9,16,9,30,928.0,77.0,2.2,21.3,679.0,584.02,450.18
2018,9,16,9,45,937.5,78.5,2.2,21.9,714.0,639.13,491.56
2018,9,16,10,0,947.0,80.0,2.2,22.5,749.0,692.83,530.48
2018,9,16,10,15,953.5,81.5,2.2,23.0,777.0,742.8,564.97
2018,9,16,10,30,960.0,83.0,2.2,23.5,805.0,790.6,595.73
2018,9,16,10,45,964.5,83.5,2.2,24.05,825.5,833.44,622.52
2018,9,16,11,0,969.0,84.0,2.2,24.6,846.0,873.5,647.09
2018,9,16,11,15,972.0,84.0,2.25,25.0,858.5,908.81,669.1
2018,9,16,11,30,975.0,84.0,2.3,25.4,871.0,940.88,688.89
2018,9,16,11,45,975.5,85.0,2.35,25.8,876.0,968.38,705.66
2018,9,16,12,0,976.0,86.0,2.4,26.2,881.0,992.26,720.12
2018,9,16,12,15,974.5,86.5,2.5,26.45,877.0,1010.0,731.64
2018,9,16,12,30,973.0,87.0,2.6,26.7,873.0,1023.87,740.84
2018,9,16,12,45,968.5,87.5,2.7,26.95,860.5,1030.94,745.83
2018,9,16,13,0,964.0,88.0,2.8,27.2,848.0,1034.04,748.47
2018,9,16,13,15,959.5,87.5,2.9,27.25,828.5,1032.06,748.6
2018,9,16,13,30,955.0,87.0,3.0,27.3,809.0,1026.14,746.35
2018,9,16,13,45,948.0,86.0,3.1,27.35,781.5,1013.38,739.8
2018,9,16,14,0,941.0,85.0,3.2,27.4,754.0,996.88,730.92
2018,9,16,14,15,931.5,83.0,3.35,27.25,719.5,973.25,718.31
2018,9,16,14,30,922.0,81.0,3.5,27.1,685.0,946.22,703.35
2018,9,16,14,45,909.5,79.0,3.6,26.9,644.5,913.28,684.06
2018,9,16,15,0,897.0,77.0,3.7,26.7,604.0,877.49,662.6
2018,9,16,15,15,879.5,75.0,3.7,26.7,558.5,834.9,635.1
2018,9,16,15,30,862.0,73.0,3.7,26.7,513.0,790.28,605.87
2018,9,16,15,45,838.5,70.5,4.0,25.9,463.5,744.91,578.59
2018,9,16,16,0,815.0,68.0,4.3,25.1,414.0,692.03,544.68
2018,9,16,16,15,781.5,64.0,4.35,24.35,361.5,629.77,501.6
2018,9,16,16,30,748.0,60.0,4.4,23.6,309.0,568.12,455.94
2018,9,16,16,45,698.5,55.0,4.45,22.9,256.0,496.78,400.03
2018,9,16,17,0,649.0,50.0,4.5,22.2,203.0,428.42,343.87
2018,9,16,17,15,569.0,43.5,4.35,21.25,153.0,350.63,277.69
2018,9,16,17,30,489.0,37.0,4.2,20.3,103.0,277.15,212.51
2018,9,16,17,45,341.5,27.0,4.1,19.35,63.5,181.64,117.98
2018,9,16,18,0,194.0,17.0,4.0,18.4,24.0,78.71,0.0
2018,9,16,18,15,97.0,8.5,3.9,17.8,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,12.1,9.0,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,12.5,18.0,13.34,0.0
2018,9,17,6,15,313.5,24.0,2.4,13.25,55.0,19.46,6.66
2018,9,17,6,30,471.0,34.0,2.7,14.0,92.0,26.56,17.17
2018,9,17,6,45,554.5,40.5,3.0,14.75,140.5,32.99,23.42
2018,9,17,7,0,638.0,47.0,3.3,15.5,189.0,36.9,27.14
2018,9,17,7,15,689.0,52.0,3.25,16.1,241.5,49.27,29.11
2018,9,17,7,30,740.0,57.0,3.2,16.7,294.0,102.5,52.82
2018,9,17,7,45,774.0,60.5,3.15,17.25,346.0,158.19,92.69
2018,9,17,8,0,808.0,64.0,3.1,17.8,398.0,217.65,142.41
2018,9,17,8,15,832.0,67.0,3.05,18.45,447.5,280.75,197.93
2018,9,17,8,30,856.0,70.0,3.0,19.1,497.0,342.22,252.23
2018,9,17,8,45,873.0,72.0,2.95,19.7,542.5,401.73,304.11
2018,9,17,9,0,890.0,74.0,2.9,20.3,588.0,461.74,354.73
2018,9,17,9,15,898.5,78.0,2.95,20.9,627.5,519.72,402.2
2018,9,17,9,30,907.0,82.0,3.0,21.5,667.0,576.79,447.27
2018,9,17,9,45,912.0,86.0,3.0,22.1,701.0,630.62,488.2
2018,9,17,10,0,917.0,90.0,3.0,22.7,735.0,682.71,526.46
2018,9,17,10,15,924.5,91.0,3.05,23.2,762.5,731.57,561.49
2018,9,17,10,30,932.0,92.0,3.1,23.7,790.0,778.41,592.51
2018,9,17,10,45,937.0,93.0,3.15,24.25,810.5,821.08,620.13
2018,9,17,11,0,942.0,94.0,3.2,24.8,831.0,861.1,645.65
2018,9,17,11,15,945.0,94.5,3.35,25.15,843.5,896.09,668.66
2018,9,17,11,30,948.0,95.0,3.5,25.5,856.0,927.93,689.52
2018,9,17,11,45,949.0,95.0,3.6,25.85,860.5,954.17,706.3
2018,9,17,12,0,950.0,95.0,3.7,26.2,865.0,976.87,720.8
2018,9,17,12,15,948.5,95.5,3.85,26.35,861.5,994.16,732.68
2018,9,17,12,30,947.0,96.0,4.0,26.5,858.0,1007.68,742.22
2018,9,17,12,45,944.0,96.0,4.15,26.6,846.0,1015.39,748.21
2018,9,17,13,0,941.0,96.0,4.3,26.7,834.0,1019.24,751.82
2018,9,17,13,15,937.0,95.0,4.4,26.6,815.0,1017.13,751.94
2018,9,17,13,30,933.0,94.0,4.5,26.5,796.0,1011.17,749.67
2018,9,17,13,45,926.5,93.0,4.65,26.35,769.0,999.03,744.06
2018,9,17,14,0,920.0,92.0,4.8,26.2,742.0,983.23,736.3
2018,9,17,14,15,911.0,89.5,4.9,25.85,707.5,959.79,723.52
2018,9,17,14,30,902.0,87.0,5.0,25.5,673.0,933.0,708.38
2018,9,17,14,45,890.0,84.5,5.1,25.2,633.0,900.37,688.86
2018,9,17,15,0,878.0,82.0,5.2,24.9,593.0,864.92,667.11
2018,9,17,15,15,860.5,79.0,5.2,24.9,547.5,821.69,638.14
2018,9,17,15,30,843.0,76.0,5.2,24.9,502.0,783.03,612.18
2018,9,17,15,45,820.5,72.5,5.25,23.75,453.0,731.36,579.1
2018,9,17,16,0,798.0,69.0,5.3,22.6,404.0,678.66,544.2
2018,9,17,16,15,766.0,65.0,5.25,21.85,352.5,618.18,500.92
2018,9,17,16,30,734.0,61.0,5.2,21.1,301.0,558.2,454.82
2018,9,17,16,45,685.0,56.0,5.1,20.3,249.0,487.88,398.21
2018,9,17,17,0,636.0,51.0,5.0,19.5,197.0,420.47,341.52
2018,9,17,17,15,552.5,44.0,4.8,18.7,147.5,341.58,273.12
2018,9,17,17,30,469.0,37.0,4.6,17.9,98.0,267.03,205.86
2018,9,17,17,45,312.0,26.0,4.35,17.1,59.0,166.71,102.4
2018,9,17,18,0,155.0,15.0,4.1,16.3,20.0,63.76,0.0
2018,9,17,18,15,77.5,7.5,3.95,15.8,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,11.25,8.0,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,11.6,16.0,12.39,0.0
2018,9,18,6,15,271.0,25.0,2.15,12.35,51.5,20.58,6.4
2018,9,18,6,30,420.0,37.0,2.4,13.1,87.0,29.48,19.68
2018,9,18,6,45,507.0,44.5,2.7,13.8,135.0,33.76,24.18
2018,9,18,7,0,594.0,52.0,3.0,14.5,183.0,37.95,28.18
2018,9,18,7,15,650.0,57.5,2.95,15.1,235.0,49.43,30.11
2018,9,18,7,30,706.0,63.0,2.9,15.7,287.0,104.79,56.37
2018,9,18,7,45,743.0,67.0,2.8,16.3,339.0,159.23,95.23
2018,9,18,8,0,780.0,71.0,2.7,16.9,391.0,217.87,144.04
2018,9,18,8,15,806.0,74.5,2.65,17.55,441.0,277.09,196.21
2018,9,18,8,30,832.0,78.0,2.6,18.2,491.0,338.57,250.33
2018,9,18,8,45,850.5,80.5,2.55,18.85,536.5,398.25,302.1
2018,9,18,9,0,869.0,83.0,2.5,19.5,582.0,460.46,354.08
2018,9,18,9,15,882.0,85.0,2.45,20.1,622.0,517.68,400.55
2018,9,18,9,30,895.0,87.0,2.4,20.7,662.0,574.45,444.89
2018,9,18,9,45,905.0,89.0,2.4,21.3,696.5,628.71,485.94
2018,9,18,10,0,915.0,91.0,2.4,21.9,731.0,681.69,524.64
2018,9,18,10,15,922.5,92.5,2.45,22.45,759.0,730.91,559.69
