Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,30,930.0,94.0,2.5,23.0,787.0,778.13,590.66
2018,9,18,10,45,935.5,94.0,2.5,23.55,807.0,820.05,617.22
2018,9,18,11,0,941.0,94.0,2.5,24.1,827.0,859.33,641.67
2018,9,18,11,15,944.0,94.5,2.5,24.55,839.5,894.22,663.16
2018,9,18,11,30,947.0,95.0,2.5,25.0,852.0,925.95,682.41
2018,9,18,11,45,947.5,95.5,2.55,25.45,856.5,952.17,698.39
2018,9,18,12,0,948.0,96.0,2.6,25.9,861.0,974.85,712.09
2018,9,18,12,15,946.0,96.5,2.65,26.15,856.5,991.57,722.56
2018,9,18,12,30,944.0,97.0,2.7,26.4,852.0,1004.5,730.73
2018,9,18,12,45,939.5,97.0,2.75,26.7,839.5,1010.68,734.55
2018,9,18,13,0,935.0,97.0,2.8,27.0,827.0,1012.98,736.07
2018,9,18,13,15,930.0,96.5,2.95,27.1,807.0,1010.39,736.07
2018,9,18,13,30,925.0,96.0,3.1,27.2,787.0,1004.0,733.71
2018,9,18,13,45,918.0,94.5,3.2,27.3,760.0,990.8,726.6
2018,9,18,14,0,911.0,93.0,3.3,27.4,733.0,973.97,717.21
2018,9,18,14,15,901.0,91.0,3.45,27.2,698.5,950.26,704.47
2018,9,18,14,30,891.0,89.0,3.6,27.0,664.0,923.29,689.44
2018,9,18,14,45,877.0,87.5,3.7,26.85,624.0,890.28,669.71
2018,9,18,15,0,863.0,86.0,3.8,26.7,584.0,854.63,647.94
2018,9,18,15,15,844.5,83.0,3.8,26.7,538.5,817.93,624.32
2018,9,18,15,30,826.0,80.0,3.8,26.7,493.0,772.12,593.96
2018,9,18,15,45,800.0,76.5,4.05,25.8,443.5,718.38,560.28
2018,9,18,16,0,774.0,73.0,4.3,24.9,394.0,663.92,524.78
2018,9,18,16,15,736.5,69.0,4.4,24.05,342.0,600.69,480.53
2018,9,18,16,30,699.0,65.0,4.5,23.2,290.0,538.47,433.7
2018,9,18,16,45,644.0,59.5,4.6,22.4,238.0,469.28,378.93
2018,9,18,17,0,589.0,54.0,4.7,21.6,186.0,400.68,322.13
2018,9,18,17,15,497.5,46.0,4.75,20.55,137.5,315.74,250.18
2018,9,18,17,30,406.0,38.0,4.8,19.5,89.0,239.58,182.56
2018,9,18,17,45,255.0,26.0,4.85,18.45,53.0,142.64,78.63
2018,9,18,18,0,104.0,14.0,4.9,17.4,17.0,46.21,0.0
2018,9,18,18,15,52.0,7.0,4.8,16.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,45,39.5,6.0,1.2,10.65,7.0,0.0,0.0
2018,9,19,6,0,79.0,12.0,1.2,11.0,14.0,11.44,0.0
2018,9,19,6,15,211.0,26.0,1.45,11.85,47.0,20.61,5.21
2018,9,19,6,30,343.0,40.0,1.7,12.7,80.0,32.52,22.24
2018,9,19,6,45,438.5,49.5,1.95,13.55,127.5,38.39,28.26
2018,9,19,7,0,534.0,59.0,2.2,14.4,175.0,44.07,33.61
2018,9,19,7,15,595.0,65.5,2.05,15.05,227.0,54.93,35.64
2018,9,19,7,30,656.0,72.0,1.9,15.7,279.0,104.75,58.3
2018,9,19,7,45,698.0,77.0,1.75,16.4,331.0,158.12,96.09
2018,9,19,8,0,740.0,82.0,1.6,17.1,383.0,216.31,143.74
2018,9,19,8,15,768.5,86.0,1.45,17.95,433.0,277.4,196.25
2018,9,19,8,30,797.0,90.0,1.3,18.8,483.0,338.0,248.09
2018,9,19,8,45,817.5,93.5,1.2,19.65,529.0,397.44,297.9
2018,9,19,9,0,838.0,97.0,1.1,20.5,575.0,457.98,346.55
2018,9,19,9,15,852.5,99.5,1.25,21.5,615.5,515.41,391.98
2018,9,19,9,30,867.0,102.0,1.4,22.5,656.0,572.67,435.65
2018,9,19,9,45,877.0,104.5,1.55,23.5,690.0,626.35,475.28
2018,9,19,10,0,887.0,107.0,1.7,24.5,724.0,678.6,512.61
2018,9,19,10,15,895.5,108.0,1.85,25.4,752.0,726.88,546.33
2018,9,19,10,30,904.0,109.0,2.0,26.3,780.0,773.3,576.54
2018,9,19,10,45,910.0,110.5,2.2,27.25,801.0,816.2,603.76
2018,9,19,11,0,916.0,112.0,2.4,28.2,822.0,856.61,629.02
2018,9,19,11,15,919.5,112.5,2.5,28.7,834.5,891.22,650.59
2018,9,19,11,30,923.0,113.0,2.6,29.2,847.0,922.8,670.12
2018,9,19,11,45,924.0,113.5,2.7,29.7,851.5,948.97,686.1
2018,9,19,12,0,925.0,114.0,2.8,30.2,856.0,971.71,699.91
2018,9,19,12,15,924.0,113.5,2.85,30.45,852.0,987.99,709.94
2018,9,19,12,30,923.0,113.0,2.9,30.7,848.0,1000.58,717.77
2018,9,19,12,45,920.5,112.5,2.95,31.0,836.0,1008.01,722.3
2018,9,19,13,0,918.0,112.0,3.0,31.3,824.0,1011.65,724.6
2018,9,19,13,15,913.0,110.0,3.05,31.4,803.5,1007.45,722.65
2018,9,19,13,30,908.0,108.0,3.1,31.5,783.0,999.46,718.49
2018,9,19,13,45,900.5,106.5,3.1,31.6,755.5,985.96,710.54
2018,9,19,14,0,893.0,105.0,3.1,31.7,728.0,968.89,700.45
2018,9,19,14,15,882.5,103.0,3.15,31.65,693.5,945.05,686.83
2018,9,19,14,30,872.0,101.0,3.2,31.6,659.0,925.88,676.32
2018,9,19,14,45,857.5,98.0,3.25,31.5,618.5,890.91,655.4
2018,9,19,15,0,843.0,95.0,3.3,31.4,578.0,853.3,632.59
2018,9,19,15,15,823.0,92.0,3.3,31.4,532.0,808.72,604.22
2018,9,19,15,30,803.0,89.0,3.3,31.4,486.0,762.36,574.25
2018,9,19,15,45,775.0,84.5,3.3,30.95,436.0,706.69,538.15
2018,9,19,16,0,747.0,80.0,3.3,30.5,386.0,650.51,500.76
2018,9,19,16,15,707.5,75.0,2.95,29.6,334.0,589.42,457.58
2018,9,19,16,30,668.0,70.0,2.6,28.7,282.0,526.34,410.51
2018,9,19,16,45,610.5,64.0,2.3,27.85,230.5,453.37,354.15
2018,9,19,17,0,553.0,58.0,2.0,27.0,179.0,384.42,298.65
2018,9,19,17,15,452.0,48.5,2.05,25.75,130.0,295.14,226.5
2018,9,19,17,30,351.0,39.0,2.1,24.5,81.0,215.71,158.91
2018,9,19,17,45,210.5,25.5,2.15,23.25,47.0,123.07,55.75
2018,9,19,18,0,70.0,12.0,2.2,22.0,13.0,33.34,0.0
2018,9,19,18,15,35.0,6.0,2.5,21.4,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.1,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,20,5,45,41.0,5.5,2.15,13.7,6.0,0.0,0.0
2018,9,20,6,0,82.0,11.0,2.2,14.0,12.0,10.48,0.0
2018,9,20,6,15,228.5,24.5,2.4,14.9,46.5,20.39,3.43
2018,9,20,6,30,375.0,38.0,2.6,15.8,81.0,30.77,20.33
2018,9,20,6,45,469.5,46.5,2.75,16.75,128.5,35.84,25.6
2018,9,20,7,0,564.0,55.0,2.9,17.7,176.0,40.78,30.23
2018,9,20,7,15,623.0,61.5,2.9,18.55,228.5,51.63,32.4
2018,9,20,7,30,682.0,68.0,2.9,19.4,281.0,103.0,55.16
2018,9,20,7,45,721.0,73.5,2.9,20.2,333.5,157.92,93.7
2018,9,20,8,0,760.0,79.0,2.9,21.0,386.0,220.29,144.49
2018,9,20,8,15,788.0,82.5,2.8,21.8,436.0,278.83,194.94
2018,9,20,8,30,816.0,86.0,2.7,22.6,486.0,339.91,247.5
2018,9,20,8,45,836.0,89.0,2.6,23.4,532.0,399.73,298.13
2018,9,20,9,0,856.0,92.0,2.5,24.2,578.0,460.54,347.77
2018,9,20,9,15,872.5,94.0,2.4,25.0,619.5,519.35,394.03
2018,9,20,9,30,889.0,96.0,2.3,25.8,661.0,578.48,438.57
2018,9,20,9,45,901.5,97.5,2.25,26.55,696.5,633.45,478.65
2018,9,20,10,0,914.0,99.0,2.2,27.3,732.0,687.37,516.47
2018,9,20,10,15,922.0,100.0,2.1,28.05,760.0,736.38,549.21
2018,9,20,10,30,930.0,101.0,2.0,28.8,788.0,783.39,577.69
2018,9,20,10,45,935.5,102.5,1.95,29.5,809.0,826.78,603.42
2018,9,20,11,0,941.0,104.0,1.9,30.2,830.0,867.55,626.95
2018,9,20,11,15,945.5,104.0,1.85,30.8,843.0,903.14,646.99
2018,9,20,11,30,950.0,104.0,1.8,31.4,856.0,935.64,664.81
2018,9,20,11,45,952.0,104.0,1.75,32.0,861.0,962.68,679.01
2018,9,20,12,0,954.0,104.0,1.7,32.6,866.0,986.22,690.94
2018,9,20,12,15,953.5,103.5,1.7,32.9,862.0,1003.28,700.39
2018,9,20,12,30,953.0,103.0,1.7,33.2,858.0,1016.55,707.66
2018,9,20,12,45,950.5,102.0,1.75,33.55,845.5,1023.52,711.78
2018,9,20,13,0,948.0,101.0,1.8,33.9,833.0,1026.58,713.71
2018,9,20,13,15,943.5,100.5,1.85,34.0,813.0,1024.37,713.35
2018,9,20,13,30,939.0,100.0,1.9,34.1,793.0,1018.3,710.8
2018,9,20,13,45,931.5,98.5,1.9,34.2,765.0,1004.43,703.01
2018,9,20,14,0,924.0,97.0,1.9,34.3,737.0,986.88,693.13
2018,9,20,14,15,913.5,95.0,1.95,34.25,702.0,962.44,680.06
2018,9,20,14,30,903.0,93.0,2.0,34.2,667.0,934.7,664.91
2018,9,20,14,45,889.5,90.5,2.05,34.1,626.0,900.63,645.74
2018,9,20,15,0,876.0,88.0,2.1,34.0,585.0,871.04,629.29
2018,9,20,15,15,856.5,85.0,2.1,34.0,538.5,825.88,601.69
2018,9,20,15,30,837.0,82.0,2.1,34.0,492.0,778.82,572.5
2018,9,20,15,45,810.5,78.0,2.15,33.5,441.5,723.68,538.66
2018,9,20,16,0,784.0,74.0,2.2,33.0,391.0,667.84,503.27
2018,9,20,16,15,746.5,69.5,1.95,31.9,338.5,603.64,459.89
2018,9,20,16,30,709.0,65.0,1.7,30.8,286.0,540.44,414.19
2018,9,20,16,45,651.5,59.0,1.45,29.7,233.0,469.22,360.39
2018,9,20,17,0,594.0,53.0,1.2,28.6,180.0,398.56,304.69
2018,9,20,17,15,494.5,45.0,1.25,27.35,131.0,310.06,234.28
2018,9,20,17,30,395.0,37.0,1.3,26.1,82.0,231.08,166.98
2018,9,20,17,45,233.5,23.5,1.35,24.85,46.5,127.35,42.27
2018,9,20,18,0,72.0,10.0,1.4,23.6,11.0,31.84,0.0
2018,9,20,18,15,36.0,5.0,1.45,23.1,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,45.0,5.0,1.25,14.95,5.5,0.0,0.0
2018,9,21,6,0,90.0,10.0,1.2,15.1,11.0,9.53,0.0
2018,9,21,6,15,241.0,22.5,1.4,16.2,45.0,18.55,0.85
2018,9,21,6,30,392.0,35.0,1.6,17.3,79.0,28.04,17.81
2018,9,21,6,45,484.5,43.5,1.8,18.35,126.5,33.28,23.19
2018,9,21,7,0,577.0,52.0,2.0,19.4,174.0,38.36,27.89
2018,9,21,7,15,634.5,58.0,1.95,20.2,226.0,48.53,29.82
2018,9,21,7,30,692.0,64.0,1.9,21.0,278.0,103.48,54.93
2018,9,21,7,45,730.5,69.0,1.9,21.85,330.0,158.09,92.68
2018,9,21,8,0,769.0,74.0,1.9,22.7,382.0,217.1,140.24
2018,9,21,8,15,795.5,78.0,1.9,23.6,432.0,276.19,190.62
2018,9,21,8,30,822.0,82.0,1.9,24.5,482.0,337.62,242.84
2018,9,21,8,45,840.5,84.5,1.9,25.4,527.0,396.68,292.26
2018,9,21,9,0,859.0,87.0,1.9,26.3,572.0,456.52,340.56
2018,9,21,9,15,872.0,90.0,1.9,27.25,612.0,515.63,386.36
2018,9,21,9,30,885.0,93.0,1.9,28.2,652.0,572.76,428.87
2018,9,21,9,45,895.0,95.0,1.9,29.1,686.5,626.45,467.37
2018,9,21,10,0,905.0,97.0,1.9,30.0,721.0,678.86,503.52
2018,9,21,10,15,912.0,99.5,1.95,30.7,749.0,728.18,537.01
2018,9,21,10,30,919.0,102.0,2.0,31.4,777.0,775.48,566.64
2018,9,21,10,45,924.0,103.0,2.05,32.1,797.0,817.49,592.09
2018,9,21,11,0,929.0,104.0,2.1,32.8,817.0,856.87,615.53
2018,9,21,11,15,931.5,104.5,2.25,33.15,829.0,890.84,637.03
2018,9,21,11,30,934.0,105.0,2.4,33.5,841.0,921.66,656.49
2018,9,21,11,45,933.0,105.5,2.5,33.8,843.5,946.09,671.61
2018,9,21,12,0,932.0,106.0,2.6,34.1,846.0,966.95,684.57
2018,9,21,12,15,929.0,107.0,2.75,34.2,841.5,982.87,695.5
2018,9,21,12,30,926.0,108.0,2.9,34.3,837.0,995.03,704.22
2018,9,21,12,45,921.0,108.0,3.05,34.4,824.0,1000.44,708.81
2018,9,21,13,0,916.0,108.0,3.2,34.5,811.0,1002.03,711.15
2018,9,21,13,15,910.5,107.5,3.3,34.45,791.0,998.81,710.64
2018,9,21,13,30,905.0,107.0,3.4,34.4,771.0,991.86,707.9
2018,9,21,13,45,896.5,105.5,3.5,34.35,743.0,977.28,700.39
2018,9,21,14,0,888.0,104.0,3.6,34.3,715.0,959.17,690.7
2018,9,21,14,15,876.5,102.0,3.65,34.0,680.5,934.35,677.05
2018,9,21,14,30,865.0,100.0,3.7,33.7,646.0,914.23,666.5
2018,9,21,14,45,849.5,97.5,3.75,33.45,605.0,879.03,645.69
2018,9,21,15,0,834.0,95.0,3.8,33.2,564.0,841.28,622.99
2018,9,21,15,15,813.5,91.5,3.8,33.2,518.0,795.92,593.93
2018,9,21,15,30,793.0,88.0,3.8,33.2,472.0,748.85,563.29
2018,9,21,15,45,764.5,83.5,3.85,32.15,422.5,693.2,528.44
2018,9,21,16,0,736.0,79.0,3.9,31.1,373.0,637.1,492.08
2018,9,21,16,15,697.0,73.5,3.8,30.15,321.5,576.44,449.38
2018,9,21,16,30,658.0,68.0,3.7,29.2,270.0,513.71,402.72
2018,9,21,16,45,598.5,61.5,3.65,28.25,219.0,439.77,345.42
2018,9,21,17,0,539.0,55.0,3.6,27.3,168.0,370.15,288.95
2018,9,21,17,15,437.0,46.0,3.45,26.05,120.5,282.38,216.48
2018,9,21,17,30,335.0,37.0,3.3,24.8,73.0,204.47,147.98
2018,9,21,17,45,199.0,23.0,3.2,23.55,41.5,111.9,17.41
2018,9,21,18,0,63.0,9.0,3.1,22.3,10.0,27.92,0.0
2018,9,21,18,15,31.5,4.5,3.15,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,19.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,22,5,45,35.0,4.5,2.05,12.45,5.0,0.0,0.0
2018,9,22,6,0,70.0,9.0,2.2,12.6,10.0,8.58,0.0
2018,9,22,6,15,208.5,22.5,2.3,13.25,42.0,18.69,0.0
2018,9,22,6,30,347.0,36.0,2.4,13.9,74.0,29.16,18.89
2018,9,22,6,45,444.5,45.5,2.55,14.55,121.0,35.22,25.24
2018,9,22,7,0,542.0,55.0,2.7,15.2,168.0,41.07,30.78
2018,9,22,7,15,603.0,61.5,2.65,16.1,219.5,50.72,32.78
2018,9,22,7,30,664.0,68.0,2.6,17.0,271.0,100.92,54.87
2018,9,22,7,45,705.5,72.5,2.55,17.85,322.5,154.17,92.16
2018,9,22,8,0,747.0,77.0,2.5,18.7,374.0,215.05,141.89
2018,9,22,8,15,776.5,80.5,2.5,19.65,424.0,273.11,192.15
2018,9,22,8,30,806.0,84.0,2.5,20.6,474.0,333.89,244.73
2018,9,22,8,45,827.5,87.5,2.45,21.5,520.5,394.08,295.9
2018,9,22,9,0,849.0,91.0,2.4,22.4,567.0,455.43,346.25
2018,9,22,9,15,862.0,94.0,2.45,23.35,607.0,513.02,392.14
2018,9,22,9,30,875.0,97.0,2.5,24.3,647.0,570.24,435.99
2018,9,22,9,45,884.0,100.0,2.5,25.25,681.0,624.03,475.52
2018,9,22,10,0,893.0,103.0,2.5,26.2,715.0,676.25,512.47
2018,9,22,10,15,901.0,105.0,2.6,26.95,743.0,725.22,546.83
2018,9,22,10,30,909.0,107.0,2.7,27.7,771.0,772.27,577.64
2018,9,22,10,45,914.5,107.5,2.85,28.4,791.0,813.76,604.15
2018,9,22,11,0,920.0,108.0,3.0,29.1,811.0,852.67,628.69
2018,9,22,11,15,923.5,108.5,3.1,29.7,823.5,887.15,650.04
2018,9,22,11,30,927.0,109.0,3.2,30.3,836.0,918.56,669.26
2018,9,22,11,45,929.0,108.5,3.35,30.9,840.0,944.39,685.11
2018,9,22,12,0,931.0,108.0,3.5,31.5,844.0,966.78,698.74
2018,9,22,12,15,933.5,107.0,3.6,31.8,841.5,985.55,710.63
2018,9,22,12,30,936.0,106.0,3.7,32.1,839.0,1000.68,720.27
2018,9,22,12,45,938.0,103.0,3.8,32.35,828.0,1009.41,726.08
2018,9,22,13,0,940.0,100.0,3.9,32.6,817.0,1014.3,729.59
2018,9,22,13,15,932.0,100.0,3.95,32.5,795.5,1009.13,727.51
2018,9,22,13,30,924.0,100.0,4.0,32.4,774.0,1000.16,723.16
2018,9,22,13,45,903.0,102.5,4.05,32.35,741.0,978.07,710.24
2018,9,22,14,0,882.0,105.0,4.1,32.3,708.0,952.72,695.28
2018,9,22,14,15,869.5,102.0,4.1,32.05,671.5,933.83,684.91
2018,9,22,14,30,857.0,99.0,4.1,31.8,635.0,903.72,667.0
2018,9,22,14,45,859.0,92.5,4.1,31.55,600.5,879.24,652.87
2018,9,22,15,0,861.0,86.0,4.1,31.3,566.0,851.26,636.26
2018,9,22,15,15,841.0,83.0,4.1,31.3,520.0,806.1,606.99
2018,9,22,15,30,821.0,80.0,4.1,31.3,474.0,759.14,576.15
2018,9,22,15,45,794.5,76.5,3.95,30.4,424.5,705.22,541.25
2018,9,22,16,0,768.0,73.0,3.8,29.5,375.0,650.65,504.93
2018,9,22,16,15,730.0,68.0,3.65,28.65,323.0,586.33,459.4
2018,9,22,16,30,692.0,63.0,3.5,27.8,271.0,523.13,411.84
2018,9,22,16,45,632.5,56.5,3.3,26.9,219.0,451.31,355.4
2018,9,22,17,0,573.0,50.0,3.1,26.0,167.0,380.33,297.27
2018,9,22,17,15,473.5,42.0,3.0,24.75,120.0,293.68,225.21
2018,9,22,17,30,374.0,34.0,2.9,23.5,73.0,216.7,155.38
2018,9,22,17,45,225.0,22.0,2.8,22.25,41.5,118.05,0.0
2018,9,22,18,0,76.0,10.0,2.7,21.0,10.0,32.65,0.0
2018,9,22,18,15,38.0,5.0,2.9,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,45,39.0,4.5,3.35,13.65,5.0,0.0,0.0
2018,9,23,6,0,78.0,9.0,3.5,13.7,10.0,8.58,0.0
2018,9,23,6,15,227.0,21.5,3.55,14.3,42.0,17.85,0.0
2018,9,23,6,30,376.0,34.0,3.6,14.9,74.0,27.41,17.18
2018,9,23,6,45,472.0,42.5,3.7,15.45,121.0,32.67,22.87
2018,9,23,7,0,568.0,51.0,3.8,16.0,168.0,37.78,27.75
2018,9,23,7,15,627.0,56.5,3.75,16.8,219.0,46.49,29.24
2018,9,23,7,30,686.0,62.0,3.7,17.6,270.0,100.46,53.7
2018,9,23,7,45,725.0,66.5,3.6,18.35,321.5,154.25,91.32
2018,9,23,8,0,764.0,71.0,3.5,19.1,373.0,212.48,139.17
2018,9,23,8,15,791.0,75.0,3.45,19.85,422.5,271.31,190.59
2018,9,23,8,30,818.0,79.0,3.4,20.6,472.0,332.53,244.17
2018,9,23,8,45,837.5,82.0,3.35,21.35,517.5,392.09,295.62
2018,9,23,9,0,857.0,85.0,3.3,22.1,563.0,452.55,346.17
2018,9,23,9,15,872.5,87.0,3.3,22.95,603.5,511.66,393.85
2018,9,23,9,30,888.0,89.0,3.3,23.8,644.0,569.07,438.53
2018,9,23,9,45,899.5,90.0,3.3,24.65,678.0,622.66,478.81
2018,9,23,10,0,911.0,91.0,3.3,25.5,712.0,675.08,516.82
2018,9,23,10,15,919.0,92.0,3.3,26.2,739.5,723.66,551.17
2018,9,23,10,30,927.0,93.0,3.3,26.9,767.0,770.26,581.29
2018,9,23,10,45,932.5,93.5,3.35,27.65,787.0,812.21,607.77
2018,9,23,11,0,938.0,94.0,3.4,28.4,807.0,851.52,632.13
2018,9,23,11,15,941.0,95.0,3.45,28.95,819.5,886.45,653.8
2018,9,23,11,30,944.0,96.0,3.5,29.5,832.0,918.24,673.25
2018,9,23,11,45,945.0,96.0,3.6,30.1,836.0,943.9,688.75
2018,9,23,12,0,946.0,96.0,3.7,30.7,840.0,966.03,701.97
2018,9,23,12,15,946.0,95.0,3.8,30.85,835.5,982.52,712.86
2018,9,23,12,30,946.0,94.0,3.9,31.0,831.0,995.24,721.45
2018,9,23,12,45,944.5,93.0,4.05,31.1,819.0,1002.73,727.23
2018,9,23,13,0,943.0,92.0,4.2,31.2,807.0,1006.34,730.66
2018,9,23,13,15,938.5,90.5,4.25,31.05,786.5,1002.64,729.64
2018,9,23,13,30,934.0,89.0,4.3,30.9,766.0,995.09,726.27
2018,9,23,13,45,926.5,87.5,4.4,30.75,738.0,980.91,718.95
2018,9,23,14,0,919.0,86.0,4.5,30.6,710.0,963.09,709.3
2018,9,23,14,15,888.0,89.5,4.5,30.3,667.5,926.14,686.75
2018,9,23,14,30,857.0,93.0,4.5,30.0,625.0,886.77,662.48
2018,9,23,14,45,858.5,86.5,4.45,29.7,590.0,861.97,647.8
2018,9,23,15,0,860.0,80.0,4.4,29.4,555.0,833.72,630.58
2018,9,23,15,15,846.5,76.5,4.4,29.4,511.5,800.29,609.07
2018,9,23,15,30,833.0,73.0,4.4,29.4,468.0,757.64,580.78
2018,9,23,15,45,807.5,69.5,4.25,28.45,419.0,704.07,545.8
2018,9,23,16,0,782.0,66.0,4.1,27.5,370.0,649.8,509.34
2018,9,23,16,15,745.5,61.5,4.0,26.65,318.5,586.64,464.39
2018,9,23,16,30,709.0,57.0,3.9,25.8,267.0,524.49,417.01
2018,9,23,16,45,652.0,52.0,3.75,24.95,216.0,451.45,358.86
2018,9,23,17,0,595.0,47.0,3.6,24.1,165.0,386.32,304.22
2018,9,23,17,15,495.5,39.0,3.4,22.9,117.5,298.98,230.39
2018,9,23,17,30,396.0,31.0,3.2,21.7,70.0,221.59,157.23
2018,9,23,17,45,230.0,19.0,3.0,20.55,38.5,115.18,0.0
2018,9,23,18,0,64.0,7.0,2.8,19.4,7.0,25.96,0.0
2018,9,23,18,15,32.0,3.5,2.8,18.8,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,45,44.0,4.5,0.95,12.2,5.0,0.0,0.0
2018,9,24,6,0,88.0,9.0,0.9,12.5,10.0,8.58,0.0
2018,9,24,6,15,247.5,20.5,0.95,13.3,42.0,17.01,0.0
2018,9,24,6,30,407.0,32.0,1.0,14.1,74.0,25.67,15.69
2018,9,24,6,45,506.5,39.5,1.1,14.9,122.0,30.16,20.75
2018,9,24,7,0,606.0,47.0,1.2,15.7,170.0,37.84,27.86
2018,9,24,7,15,665.0,52.5,1.1,16.55,222.5,46.68,35.8
2018,9,24,7,30,724.0,58.0,1.0,17.4,275.0,99.21,51.36
2018,9,24,7,45,762.5,62.5,0.95,18.25,328.0,155.25,90.13
2018,9,24,8,0,801.0,67.0,0.9,19.1,381.0,215.61,139.03
2018,9,24,8,15,827.5,70.5,1.0,20.35,431.0,276.02,190.72
2018,9,24,8,30,854.0,74.0,1.1,21.6,481.0,338.69,244.13
2018,9,24,8,45,873.0,76.0,1.15,22.85,526.5,401.16,296.05
2018,9,24,9,0,892.0,78.0,1.2,24.1,572.0,461.84,344.73
2018,9,24,9,15,903.5,80.5,1.2,25.3,612.0,519.75,389.22
2018,9,24,9,30,915.0,83.0,1.2,26.5,652.0,576.98,431.18
2018,9,24,9,45,923.5,85.5,1.2,27.65,686.0,631.5,469.45
2018,9,24,10,0,932.0,88.0,1.2,28.8,720.0,684.53,505.05
2018,9,24,10,15,940.0,88.5,1.1,29.45,747.5,733.45,536.53
2018,9,24,10,30,948.0,89.0,1.0,30.1,775.0,780.31,563.42
2018,9,24,10,45,953.0,90.5,0.9,30.75,795.5,823.6,587.21
2018,9,24,11,0,958.0,92.0,0.8,31.4,816.0,864.18,608.59
2018,9,24,11,15,961.0,92.0,0.75,31.85,828.0,898.6,626.96
2018,9,24,11,30,964.0,92.0,0.7,32.3,840.0,929.78,643.13
2018,9,24,11,45,965.0,92.0,0.7,32.8,843.5,955.81,656.87
2018,9,24,12,0,966.0,92.0,0.7,33.3,847.0,978.24,668.47
2018,9,24,12,15,964.5,92.0,0.75,33.55,842.5,994.65,678.3
2018,9,24,12,30,963.0,92.0,0.8,33.8,838.0,1007.2,686.03
2018,9,24,12,45,959.5,91.5,0.9,34.05,825.0,1013.4,691.19
2018,9,24,13,0,956.0,91.0,1.0,34.3,812.0,1015.66,694.18
2018,9,24,13,15,951.0,90.5,1.15,34.35,791.5,1012.55,695.55
2018,9,24,13,30,946.0,90.0,1.3,34.4,771.0,1005.56,694.6
2018,9,24,13,45,938.5,88.5,1.45,34.45,742.5,991.24,689.14
2018,9,24,14,0,931.0,87.0,1.6,34.5,714.0,973.23,681.35
2018,9,24,14,15,920.5,85.0,1.7,34.4,679.0,948.34,668.92
2018,9,24,14,30,910.0,83.0,1.8,34.3,644.0,920.15,654.3
2018,9,24,14,45,895.5,81.5,1.95,34.15,603.0,885.98,636.27
2018,9,24,15,0,881.0,80.0,2.1,34.0,562.0,849.16,616.07
2018,9,24,15,15,861.0,77.0,2.1,34.0,515.5,810.38,592.51
2018,9,24,15,30,841.0,74.0,2.1,34.0,469.0,762.75,562.65
2018,9,24,15,45,814.5,70.5,2.25,33.3,419.0,708.15,529.89
2018,9,24,16,0,788.0,67.0,2.4,32.6,369.0,652.9,495.28
2018,9,24,16,15,749.0,63.0,2.2,31.45,317.0,588.46,451.15
2018,9,24,16,30,710.0,59.0,2.0,30.3,265.0,525.19,404.8
2018,9,24,16,45,649.0,53.0,1.8,29.1,213.0,448.72,346.42
2018,9,24,17,0,588.0,47.0,1.6,27.9,161.0,380.89,291.73
2018,9,24,17,15,432.0,40.0,1.75,26.6,110.0,269.22,202.41
2018,9,24,17,30,276.0,33.0,1.9,25.3,59.0,172.9,117.24
2018,9,24,17,45,157.0,19.0,2.1,24.05,32.0,73.32,0.0
2018,9,24,18,0,38.0,5.0,2.3,22.8,5.0,4.77,0.0
2018,9,24,18,15,19.0,2.5,2.65,22.1,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,25,5,45,40.0,4.5,1.6,11.9,4.5,0.0,0.0
2018,9,25,6,0,80.0,9.0,1.5,12.0,9.0,8.58,0.0
2018,9,25,6,15,232.5,20.5,1.65,12.7,39.5,17.17,0.0
2018,9,25,6,30,385.0,32.0,1.8,13.4,70.0,25.82,15.66
2018,9,25,6,45,483.5,40.0,1.9,14.15,117.0,30.72,21.25
2018,9,25,7,0,582.0,48.0,2.0,14.9,164.0,35.51,25.86
2018,9,25,7,15,642.5,53.5,1.85,15.75,216.0,46.98,36.16
2018,9,25,7,30,703.0,59.0,1.7,16.6,268.0,98.16,51.59
2018,9,25,7,45,742.5,63.5,1.5,17.5,320.0,152.99,89.59
2018,9,25,8,0,782.0,68.0,1.3,18.4,372.0,212.29,137.79
2018,9,25,8,15,809.0,71.5,1.25,19.4,421.5,271.65,188.9
2018,9,25,8,30,836.0,75.0,1.2,20.4,471.0,333.35,241.78
2018,9,25,8,45,855.5,77.5,1.15,21.45,516.5,393.34,292.07
2018,9,25,9,0,875.0,80.0,1.1,22.5,562.0,455.68,342.08
2018,9,25,9,15,889.0,82.5,1.15,23.45,602.5,513.86,387.59
2018,9,25,9,30,903.0,85.0,1.2,24.4,643.0,571.64,430.99
2018,9,25,9,45,913.0,87.0,1.2,25.4,677.5,625.91,469.77
2018,9,25,10,0,923.0,89.0,1.2,26.4,712.0,678.84,506.03
2018,9,25,10,15,930.5,90.5,1.3,27.25,739.5,727.97,539.64
2018,9,25,10,30,938.0,92.0,1.4,28.1,767.0,775.03,569.18
2018,9,25,10,45,943.0,92.5,1.5,28.95,786.5,816.87,594.72
2018,9,25,11,0,948.0,93.0,1.6,29.8,806.0,855.99,618.23
2018,9,25,11,15,950.5,94.0,1.65,30.6,818.0,890.66,638.23
2018,9,25,11,30,953.0,95.0,1.7,31.4,830.0,922.11,656.04
2018,9,25,11,45,954.0,95.0,1.75,32.15,834.0,947.82,670.27
2018,9,25,12,0,955.0,95.0,1.8,32.9,838.0,969.95,682.29
2018,9,25,12,15,953.0,95.5,1.9,33.3,833.0,986.21,692.31
2018,9,25,12,30,951.0,96.0,2.0,33.7,828.0,998.65,700.11
2018,9,25,12,45,947.0,96.0,2.05,34.15,815.0,1004.8,703.43
2018,9,25,13,0,943.0,96.0,2.1,34.6,802.0,1007.04,704.55
2018,9,25,13,15,938.0,94.5,2.2,34.7,781.0,1002.76,703.37
2018,9,25,13,30,933.0,93.0,2.3,34.8,760.0,994.63,699.95
2018,9,25,13,45,925.0,92.0,2.4,34.85,732.0,980.48,693.01
2018,9,25,14,0,917.0,91.0,2.5,34.9,704.0,962.72,683.86
2018,9,25,14,15,906.0,89.0,2.65,34.75,669.0,937.57,670.98
2018,9,25,14,30,895.0,87.0,2.8,34.6,634.0,909.2,655.87
2018,9,25,14,45,880.5,84.5,2.95,34.45,593.0,874.18,636.13
2018,9,25,15,0,866.0,82.0,3.1,34.3,552.0,843.6,619.03
2018,9,25,15,15,845.5,79.0,3.1,34.3,505.5,797.83,590.11
2018,9,25,15,30,825.0,76.0,3.1,34.3,459.0,750.32,559.61
2018,9,25,15,45,796.0,72.5,3.35,33.3,409.0,694.47,525.81
2018,9,25,16,0,767.0,69.0,3.6,32.3,359.0,638.19,490.16
2018,9,25,16,15,725.5,64.5,3.65,31.1,307.0,572.44,444.65
2018,9,25,16,30,684.0,60.0,3.7,29.9,255.0,508.14,397.14
2018,9,25,16,45,620.0,54.0,3.75,28.7,203.5,435.38,340.49
2018,9,25,17,0,556.0,48.0,3.8,27.5,152.0,363.88,282.11
2018,9,25,17,15,419.0,39.5,3.85,26.15,104.0,261.3,197.53
2018,9,25,17,30,282.0,31.0,3.9,24.8,56.0,172.56,113.71
2018,9,25,17,45,162.0,18.5,3.95,23.4,30.5,74.07,0.0
2018,9,25,18,0,42.0,6.0,4.0,22.0,5.0,0.0,0.0
2018,9,25,18,15,21.0,3.0,3.95,21.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.5,1.75,12.75,3.5,0.0,0.0
2018,9,26,6,0,55.0,7.0,1.8,12.9,7.0,6.67,0.0
2018,9,26,6,15,205.5,19.5,2.05,13.6,36.5,16.3,0.0
2018,9,26,6,30,356.0,32.0,2.3,14.3,66.0,25.97,15.48
2018,9,26,6,45,454.5,40.5,2.5,15.0,112.0,31.3,21.61
2018,9,26,7,0,553.0,49.0,2.7,15.7,158.0,36.47,26.58
2018,9,26,7,15,613.5,55.0,2.55,16.55,208.5,43.99,33.38
2018,9,26,7,30,674.0,61.0,2.4,17.4,259.0,97.47,52.06
2018,9,26,7,45,642.0,76.5,2.25,18.3,293.0,147.53,89.35
2018,9,26,8,0,610.0,92.0,2.1,19.2,327.0,196.96,132.23
2018,9,26,8,15,541.5,121.0,2.0,20.2,350.0,244.01,175.66
2018,9,26,8,30,473.0,150.0,1.9,21.2,373.0,283.22,211.43
2018,9,26,8,45,613.5,130.0,1.75,22.2,448.0,349.54,262.99
2018,9,26,9,0,754.0,110.0,1.6,23.2,523.0,428.52,323.89
2018,9,26,9,15,802.0,105.0,1.5,24.2,572.5,491.92,372.43
2018,9,26,9,30,850.0,100.0,1.4,25.2,622.0,556.84,420.28
2018,9,26,9,45,862.5,102.5,1.35,26.25,657.0,611.17,458.72
2018,9,26,10,0,875.0,105.0,1.3,27.3,692.0,664.57,494.91
2018,9,26,10,15,884.0,106.5,1.25,28.25,719.5,711.36,525.39
2018,9,26,10,30,893.0,108.0,1.2,29.2,747.0,757.66,553.43
2018,9,26,10,45,900.0,108.0,1.15,30.15,767.0,798.87,576.57
2018,9,26,11,0,907.0,108.0,1.1,31.1,787.0,837.64,597.63
2018,9,26,11,15,907.5,110.0,1.1,31.9,798.0,870.46,615.56
2018,9,26,11,30,908.0,112.0,1.1,32.7,809.0,900.11,631.36
2018,9,26,11,45,910.0,112.0,1.15,33.5,813.0,925.69,645.29
2018,9,26,12,0,912.0,112.0,1.2,34.3,817.0,947.91,657.17
2018,9,26,12,15,911.0,111.5,1.2,34.9,812.5,963.37,664.75
2018,9,26,12,30,910.0,111.0,1.2,35.5,808.0,975.18,670.26
2018,9,26,12,45,902.5,113.0,1.25,36.05,794.5,979.93,672.61
2018,9,26,13,0,895.0,115.0,1.3,36.6,781.0,980.95,672.91
2018,9,26,13,15,888.5,113.5,1.3,36.75,760.0,975.35,669.76
2018,9,26,13,30,882.0,112.0,1.3,36.9,739.0,966.09,664.63
2018,9,26,13,45,861.0,113.0,1.25,37.1,705.5,950.84,655.15
2018,9,26,14,0,840.0,114.0,1.2,37.3,672.0,924.17,638.91
2018,9,26,14,15,811.5,113.5,1.25,37.2,629.5,886.01,617.92
2018,9,26,14,30,783.0,113.0,1.3,37.1,587.0,845.49,595.23
2018,9,26,14,45,783.5,107.0,1.35,37.05,554.5,821.81,582.78
2018,9,26,15,0,784.0,101.0,1.4,37.0,522.0,795.0,568.0
2018,9,26,15,15,760.0,96.5,1.4,37.0,476.0,747.05,538.63
2018,9,26,15,30,736.0,92.0,1.4,37.0,430.0,701.77,510.65
2018,9,26,15,45,714.0,85.5,1.65,36.25,383.5,650.79,481.42
2018,9,26,16,0,692.0,79.0,1.9,35.5,337.0,599.14,449.77
2018,9,26,16,15,646.5,72.5,1.95,34.15,285.5,531.78,403.95
2018,9,26,16,30,601.0,66.0,2.0,32.8,234.0,466.59,357.29
2018,9,26,16,45,527.0,58.0,2.05,31.45,183.5,386.29,296.67
2018,9,26,17,0,453.0,50.0,2.1,30.1,133.0,312.03,237.77
2018,9,26,17,15,357.0,40.0,2.6,28.75,92.5,232.18,172.32
2018,9,26,17,30,261.0,30.0,3.1,27.4,52.0,160.35,99.06
2018,9,26,17,45,144.5,17.5,3.6,26.1,28.0,66.55,0.0
2018,9,26,18,0,28.0,5.0,4.1,24.8,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,4.15,23.8,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,5,45,21.0,3.0,2.35,13.35,3.0,0.0,0.0
2018,9,27,6,0,42.0,6.0,2.4,13.4,6.0,5.72,0.0
2018,9,27,6,15,158.0,19.0,2.55,13.95,32.0,15.16,0.0
2018,9,27,6,30,274.0,32.0,2.7,14.5,58.0,26.08,15.28
2018,9,27,6,45,317.0,46.5,2.85,15.0,94.5,35.69,25.37
2018,9,27,7,0,360.0,61.0,3.0,15.5,131.0,45.84,34.81
2018,9,27,7,15,495.5,64.5,2.9,16.3,191.0,50.76,39.37
2018,9,27,7,30,631.0,68.0,2.8,17.1,251.0,96.67,53.15
2018,9,27,7,45,673.5,73.0,2.7,17.95,301.5,148.27,88.77
2018,9,27,8,0,716.0,78.0,2.6,18.8,352.0,204.71,134.59
2018,9,27,8,15,745.5,82.5,2.55,19.65,400.5,264.56,186.16
2018,9,27,8,30,775.0,87.0,2.5,20.5,449.0,324.22,237.79
2018,9,27,8,45,796.5,90.5,2.4,21.4,494.0,382.41,287.34
2018,9,27,9,0,818.0,94.0,2.3,22.3,539.0,441.8,336.14
2018,9,27,9,15,810.5,104.0,2.3,23.2,572.0,494.37,378.28
2018,9,27,9,30,803.0,114.0,2.3,24.1,605.0,544.59,416.85
2018,9,27,9,45,833.5,110.5,2.25,25.0,644.5,601.29,458.66
2018,9,27,10,0,864.0,107.0,2.2,25.9,684.0,658.71,499.42
2018,9,27,10,15,872.0,108.5,2.25,26.65,710.5,706.29,532.57
2018,9,27,10,30,880.0,110.0,2.3,27.4,737.0,749.22,560.94
2018,9,27,10,45,842.5,128.5,2.35,28.2,741.5,778.74,578.62
2018,9,27,11,0,805.0,147.0,2.4,29.0,746.0,799.97,590.68
2018,9,27,11,15,774.5,163.0,2.45,29.5,746.5,822.3,604.22
2018,9,27,11,30,744.0,179.0,2.5,30.0,747.0,838.09,613.39
2018,9,27,11,45,742.0,180.0,2.55,30.55,748.5,858.81,625.79
2018,9,27,12,0,740.0,181.0,2.6,31.1,750.0,876.52,636.19
2018,9,27,12,15,709.0,192.5,2.65,31.35,735.0,875.87,635.42
2018,9,27,12,30,678.0,204.0,2.7,31.6,720.0,871.34,632.39
2018,9,27,12,45,745.0,172.5,2.75,31.9,731.0,908.77,656.84
2018,9,27,13,0,812.0,141.0,2.8,32.2,742.0,937.89,675.49
2018,9,27,13,15,846.0,123.5,2.9,32.1,734.5,952.86,686.63
2018,9,27,13,30,880.0,106.0,3.0,32.0,727.0,955.42,690.03
2018,9,27,13,45,856.0,109.0,3.1,31.9,693.5,939.49,681.63
2018,9,27,14,0,832.0,112.0,3.2,31.8,660.0,912.41,666.07
2018,9,27,14,15,816.0,109.0,3.35,31.45,623.5,882.81,649.74
2018,9,27,14,30,800.0,106.0,3.5,31.1,587.0,850.42,631.27
2018,9,27,14,45,779.0,103.5,3.65,30.75,545.5,811.74,608.16
2018,9,27,15,0,758.0,101.0,3.8,30.4,504.0,771.04,583.21
2018,9,27,15,15,761.5,92.0,3.8,30.4,467.0,740.84,563.82
2018,9,27,15,30,765.0,83.0,3.8,30.4,430.0,707.55,541.93
2018,9,27,15,45,672.5,87.0,4.25,28.9,367.0,620.05,484.36
2018,9,27,16,0,580.0,91.0,4.7,27.4,304.0,533.73,423.45
2018,9,27,16,15,550.5,79.5,4.8,26.2,257.5,475.74,380.73
2018,9,27,16,30,521.0,68.0,4.9,25.0,211.0,418.74,336.6
2018,9,27,16,45,437.5,60.5,5.05,23.85,163.5,337.76,270.91
2018,9,27,17,0,354.0,53.0,5.2,22.7,116.0,261.33,206.75
2018,9,27,17,15,269.0,40.5,5.2,21.6,79.0,190.45,145.1
2018,9,27,17,30,184.0,28.0,5.2,20.5,42.0,125.79,73.57
2018,9,27,17,45,101.0,15.5,5.2,19.4,22.0,49.32,0.0
2018,9,27,18,0,18.0,3.0,5.2,18.3,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,5.1,17.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,2.75,13.3,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,2.8,13.4,2.0,1.91,0.0
2018,9,28,6,15,40.0,15.0,3.0,13.85,18.0,14.3,0.0
2018,9,28,6,30,66.0,28.0,3.2,14.3,34.0,23.15,12.66
2018,9,28,6,45,213.0,40.0,3.4,14.7,77.5,30.46,20.81
2018,9,28,7,0,360.0,52.0,3.6,15.1,121.0,39.12,28.93
2018,9,28,7,15,224.0,78.0,3.6,15.55,125.0,62.56,49.9
2018,9,28,7,30,88.0,104.0,3.6,16.0,129.0,93.4,70.32
2018,9,28,7,45,159.5,125.5,3.65,16.45,182.0,128.46,95.56
2018,9,28,8,0,231.0,147.0,3.7,16.9,235.0,170.87,127.75
2018,9,28,8,15,237.0,167.5,3.7,17.4,268.0,207.14,158.32
2018,9,28,8,30,243.0,188.0,3.7,17.9,301.0,244.24,189.48
2018,9,28,8,45,292.0,201.0,3.65,18.4,349.5,291.4,227.56
2018,9,28,9,0,341.0,214.0,3.6,18.9,398.0,343.8,269.61
2018,9,28,9,15,405.5,213.0,3.65,19.55,448.0,397.74,312.41
